Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,6.64
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,8.74
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.1
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,6.24
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,9.77
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,7.04
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,21.5
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,6.58
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,10.7
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,7.81
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.84
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,6.92
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,9.61
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,8.36
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,21.5
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,7.2
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,9.17
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,8.52
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,9.25
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,21.6
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,8.79
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,7.33
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.48
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,21.6
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,7.81
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,7.23
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,11.07
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,8.01
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,0.97
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,21.7
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,7.51
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,8.83
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,6.76
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,7.57
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,21.8
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,6.97
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,8.41
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,6.15
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,10.7
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,6.99
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,1.01
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,21.8
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,6.49
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,7.77
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,7.37
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,11.29
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,8.22
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,21.9
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,7.61
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,12.18
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,9.01
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,7.47
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,9.88
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,8.31
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,21.9
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,7.77
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,10.71
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,9.1
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,7.85
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,10.66
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,8.71
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.33
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.4
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,22.0
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,8.18
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,11.6
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,9.51
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,6.74
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,10.52
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,7.24
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,0.33
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,1.79
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,22.0
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,7.07
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,9.03
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,6.93
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,8.98
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,22.1
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,7.16
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,11.81
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,9.81
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,7.7
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,12.08
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,8.81
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,22.1
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,8.13
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,9.6
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,6.78
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,7.76
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,1.1
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,22.2
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,6.96
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,8.54
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,7.62
