Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,9.9
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.37
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,22.3
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,7.99
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,10.74
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,8.24
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,11.17
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,22.3
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,8.62
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.58
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,8.52
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,22.4
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,8.83
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,14.22
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,14.21
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,7.99
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,10.76
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,22.4
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,8.2
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,6.85
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,22.5
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,7.27
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,10.4
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,7.05
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,8.95
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,22.5
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,7.31
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,9.79
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,8.45
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,11.55
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,9.03
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,1.11
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,1.89
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,28.6
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,9.85
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.0
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,28.7
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.43
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,11.53
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,11.37
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,15.17
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,12.38
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,13.16
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,11.24
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,1.52
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,11.0
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,12.08
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,12.67
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,0.53
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,1.63
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,14.3
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,9.84
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,9.84
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,14.18
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,9.14
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,0.51
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,1.68
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,10.48
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,9.07
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,9.88
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,10.7
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,9.53
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,2.1
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
