Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,9.83
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,13.71
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,11.79
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,2.45
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,15.51
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,12.38
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,11.78
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,2.6
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,29.3
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,9.53
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,8.84
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,13.05
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,11.86
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,0.52
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,2.03
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,29.4
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,9.36
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,15.08
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,9.07
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,11.46
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,3.11
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,29.5
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,13.64
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,12.67
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,2.91
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,1.21
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,29.6
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,14.36
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,12.52
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,9.52
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,2.52
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,2.22
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,29.7
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,14.2
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,10.71
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,3.67
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,13.33
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,13.92
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,10.16
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,12.11
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,0.57
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,2.32
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,1.14
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,29.9
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,14.43
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,11.07
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,1.15
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,2.49
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,30.0
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,15.29
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,12.59
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,13.27
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,1.19
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,2.21
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,1.2
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,30.1
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,10.49
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,1.28
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,30.1
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,11.48
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,14.71
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,13.82
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,11.17
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,13.1
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,1.4
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,1.35
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,30.2
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,12.57
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,15.07
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,13.14
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,1.61
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,3.23
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,1.35
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,30.3
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,13.2
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,16.37
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,6.65
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,4.28
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,30.4
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,19.83
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,17.84
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,33.7
