Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
183174,Taxiway Petrol Station,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.61
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,13.02
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,14.4
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,2.95
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,6.05
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,30.5
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,15.98
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,21.04
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
183174,Taxiway Petrol Station,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,11.52
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,13.85
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,4.01
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,30.6
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,17.88
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,17.86
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,11.17
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,12.14
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,14.05
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,2.56
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,3.67
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,30.8
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,13.73
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,19.28
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,10.69
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,11.32
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,2.01
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,2.56
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,30.9
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,15.37
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,12.56
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,1.54
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,2.8
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,30.9
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,15.45
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.72
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,14.84
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,4.26
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.0
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,14.03
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,16.84
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.17
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,9.43
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,12.89
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,1.24
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,18.12
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,10.76
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,13.07
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,2.84
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,2.69
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.2
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,12.89
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,15.21
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,15.76
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.55
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,13.61
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,15.17
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,2.84
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,3.65
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.3
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,17.37
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,18.82
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,9.15
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,4.1
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,9.89
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,10.94
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,4.58
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.5
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,12.88
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,16.17
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,13.08
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,12.13
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,12.0
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,3.23
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,5.69
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.7
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,13.01
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,17.81
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,9.67
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,12.68
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,14.11
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,2.76
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,6.63
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.8
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,17.9
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,20.74
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.46
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,10.63
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,13.13
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,4.77
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,4.41
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,32.0
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,14.6
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,17.91
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,18.56
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,10.62
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,12.79
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,14.19
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
