Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,3.1
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,4.16
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,2.86
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,32.0
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,13.72
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,16.95
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,17.05
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.86
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,12.9
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,15.07
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,13.91
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,3.67
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,8.39
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,32.1
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,16.56
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,23.46
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,19.38
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
183174,Taxiway Petrol Station,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.45
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.55
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,12.85
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,15.83
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,13.41
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,4.37
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,7.83
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,32.2
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,17.22
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,23.66
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,18.76
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
183174,Taxiway Petrol Station,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.73
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,4.43
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,7.9
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,32.2
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,23.62
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,19.28
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
183174,Taxiway Petrol Station,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.06
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,14.71
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,17.0
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,3.34
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,6.67
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,32.2
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,15.01
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,21.38
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,22.44
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
183174,Taxiway Petrol Station,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.86
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,16.95
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,4.74
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,4.83
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,5.39
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.1
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,17.1
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,20.63
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,22.35
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.13
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,16.37
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,3.34
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,4.97
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,32.0
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,17.4
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,21.34
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,20.63
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
183174,Taxiway Petrol Station,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.08
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.51
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,14.08
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,16.32
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,3.83
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,3.99
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,32.1
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,17.91
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,21.52
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,20.79
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
183174,Taxiway Petrol Station,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,16.36
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,18.59
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,6.87
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,5.57
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,3.8
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,32.2
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,20.6
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,21.93
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,22.39
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
183174,Taxiway Petrol Station,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.19
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,15.96
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,5.87
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,3.72
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,32.3
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,21.84
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,20.51
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
183174,Taxiway Petrol Station,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,6.41
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,32.4
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,15.14
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,21.17
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
183174,Taxiway Petrol Station,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,14.97
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,12.53
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,7.35
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,32.5
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,15.53
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,22.33
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,15.57
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
183174,Taxiway Petrol Station,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.92
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,7.07
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,2.46
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.6
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,23.15
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
183174,Taxiway Petrol Station,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.37
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,2.83
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,5.98
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,2.96
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.6
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,15.29
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,21.69
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,15.34
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
183174,Taxiway Petrol Station,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.34
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,13.79
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,17.06
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,14.29
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,3.28
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,6.69
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,5.32
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.6
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
