Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,23.75
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,19.61
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
183174,Taxiway Petrol Station,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.78
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,17.45
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,2.81
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,6.31
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,5.33
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.5
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,23.75
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,20.57
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
183174,Taxiway Petrol Station,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.85
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,8.55
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,20.69
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,18.04
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,97.4
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,85.9
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,3.45
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,8.08
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.6
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.2
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,20.04
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,28.77
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,23.31
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
183174,Taxiway Petrol Station,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.33
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,14.64
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,18.03
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,15.51
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,3.59
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.8
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.64
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,18.24
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,28.31
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,20.79
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
183174,Taxiway Petrol Station,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,16.55
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,14.67
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,3.39
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,7.78
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.1
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,24.34
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,19.9
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
183174,Taxiway Petrol Station,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,4.85
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,6.17
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.4
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,19.1
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,23.25
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,19.1
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
183174,Taxiway Petrol Station,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.6
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.51
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,13.92
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,18.4
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,15.38
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,4.58
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,6.2
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.6
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,18.5
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,24.6
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,20.67
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
183174,Taxiway Petrol Station,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.34
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,19.6
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,17.94
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,89.4
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.6
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,17.65
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,25.97
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,23.24
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
183174,Taxiway Petrol Station,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.98
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.64
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,21.22
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,15.44
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,96.4
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,6.66
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,4.5
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.5
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.23
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,17.83
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,27.89
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,19.94
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
183174,Taxiway Petrol Station,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,11.18
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,8.63
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,18.0
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,24.09
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,20.65
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,111.6
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,95.2
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,4.12
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,6.38
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.4
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.33
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,22.12
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,30.47
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,26.0
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
183174,Taxiway Petrol Station,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.51
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,10.01
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,8.34
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,24.15
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,20.01
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,110.6
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,92.3
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,3.85
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,7.0
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,3.92
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.6
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,21.38
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,31.14
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,23.93
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
183174,Taxiway Petrol Station,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.48
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.85
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,21.03
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,15.99
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,94.3
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,3.86
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,7.98
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.8
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,18.25
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,29.01
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,18.74
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
183174,Taxiway Petrol Station,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.66
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,14.36
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,21.83
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,97.5
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,3.14
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,34.0
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,17.5
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,30.17
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,16.9
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
183174,Taxiway Petrol Station,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.61
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.59
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,14.13
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,21.51
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,14.67
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,96.3
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,2.39
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,6.44
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,34.1
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,16.52
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,27.96
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,18.08
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
183174,Taxiway Petrol Station,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.91
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.79
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,14.86
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,21.37
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,16.4
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,7.17
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.9
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,17.41
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,28.55
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,21.57
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
183174,Taxiway Petrol Station,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.87
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.14
