Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,14.63
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,21.89
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,15.57
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,97.5
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,3.66
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,6.81
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.6
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,18.29
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,28.7
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,18.87
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
183174,Taxiway Petrol Station,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.23
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.96
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,21.68
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,17.28
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,98.0
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,2.79
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,7.84
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.4
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,18.82
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,29.52
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,21.01
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
183174,Taxiway Petrol Station,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.76
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.78
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,16.22
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,22.31
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,18.36
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,100.9
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,7.36
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,33.2
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,19.63
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,29.67
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,20.34
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
183174,Taxiway Petrol Station,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.39
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.51
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,16.86
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,22.12
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,102.0
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,2.59
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,6.81
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,4.25
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,33.0
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.56
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.17
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,19.45
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,28.93
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,23.76
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
183174,Taxiway Petrol Station,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.8
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.24
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,14.91
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,22.16
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,17.63
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,100.6
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,79.7
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,2.95
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.8
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.92
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.74
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,27.53
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,20.58
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
183174,Taxiway Petrol Station,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.79
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,22.15
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,16.68
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,100.1
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,6.28
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.5
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,28.43
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,21.8
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
183174,Taxiway Petrol Station,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.48
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.72
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,23.58
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,18.42
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,107.0
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,3.01
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,6.21
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,3.48
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.3
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.61
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,19.77
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,29.78
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,21.9
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
183174,Taxiway Petrol Station,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.42
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,15.06
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,22.43
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,102.9
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,80.8
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,2.68
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,5.56
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,3.08
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.0
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,17.74
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,27.98
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,20.46
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
183174,Taxiway Petrol Station,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.96
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,21.42
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,17.97
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,95.1
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,79.7
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,5.46
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,4.51
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.7
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,19.92
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,26.88
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,22.48
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
183174,Taxiway Petrol Station,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.38
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,14.87
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,20.11
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,17.27
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,90.3
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,2.39
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,6.55
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,3.56
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,17.26
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,26.66
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,20.83
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
183174,Taxiway Petrol Station,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,17.26
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,13.39
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,50.3
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,2.68
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,5.88
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.59
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,14.4
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,23.14
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,18.51
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
183174,Taxiway Petrol Station,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.91
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.99
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,14.89
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,20.71
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,93.5
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,4.68
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,30.7
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,17.89
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,25.39
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,20.33
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
183174,Taxiway Petrol Station,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.18
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,20.38
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,18.92
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,91.2
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,5.0
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,30.3
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,18.14
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,25.38
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,21.03
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
183174,Taxiway Petrol Station,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.3
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.74
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,15.4
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,18.99
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,17.88
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,84.4
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,2.45
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,8.12
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,30.0
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,17.85
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,27.1
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,23.06
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
183174,Taxiway Petrol Station,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,18.46
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,18.71
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,3.56
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,5.48
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,16.5
