Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.7
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,18.03
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,23.94
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,24.1
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
183174,Taxiway Petrol Station,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,14.86
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,19.93
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,17.4
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,88.3
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,2.68
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,5.97
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.4
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,25.9
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,21.74
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
183174,Taxiway Petrol Station,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.26
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.32
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,19.42
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,17.99
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,3.56
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,17.51
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,24.7
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,23.43
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
183174,Taxiway Petrol Station,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.95
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.17
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,20.69
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,18.32
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,92.0
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,5.73
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,18.48
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,26.42
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,20.73
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
183174,Taxiway Petrol Station,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,20.74
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,18.47
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,2.6
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,17.36
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,25.18
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,22.7
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
183174,Taxiway Petrol Station,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,13.21
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,19.21
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,16.58
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,24.52
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,18.03
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
183174,Taxiway Petrol Station,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,14.17
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,19.93
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,16.46
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,4.62
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,3.8
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,17.05
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,24.54
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,20.25
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
183174,Taxiway Petrol Station,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,13.64
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,18.42
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,13.91
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,2.51
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,4.08
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.3
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,16.15
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,23.73
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,17.99
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
183174,Taxiway Petrol Station,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.16
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.58
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,16.15
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,21.01
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,95.2
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,3.06
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,5.96
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,2.16
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.3
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,19.22
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,26.98
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,17.85
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,119.2
183174,Taxiway Petrol Station,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.46
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.56
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,21.43
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,17.37
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,97.4
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,80.8
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,2.61
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,4.57
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,5.87
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.3
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,26.0
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,23.24
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
183174,Taxiway Petrol Station,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.39
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.75
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,18.68
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,24.16
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,20.26
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,110.4
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,93.4
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,3.01
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,6.17
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,3.14
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,21.69
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,30.33
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,23.4
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
183174,Taxiway Petrol Station,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,15.91
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,20.57
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,16.89
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,6.65
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,3.75
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,18.04
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,27.22
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,20.64
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
183174,Taxiway Petrol Station,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.9
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,14.36
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,19.68
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,18.15
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,2.84
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,7.18
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,4.54
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.19
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,26.86
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,22.69
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,118.0
183174,Taxiway Petrol Station,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,15.57
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,19.74
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,19.74
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,87.3
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,2.89
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,5.9
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,5.54
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.6
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,18.46
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,25.64
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,25.28
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
183174,Taxiway Petrol Station,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.7
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.84
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,17.14
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,22.06
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,16.86
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,100.9
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,3.64
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,5.09
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.4
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,20.78
