Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,27.16
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,19.56
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
183174,Taxiway Petrol Station,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.92
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,8.02
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,17.56
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,22.23
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,18.71
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,102.4
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,3.14
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,5.59
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,3.93
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.1
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,20.71
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,27.83
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,22.64
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
183174,Taxiway Petrol Station,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.45
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,20.5
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,15.8
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,4.46
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.77
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,24.97
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,19.67
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
183174,Taxiway Petrol Station,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.97
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,18.89
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,3.66
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,17.16
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,24.36
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,19.94
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
183174,Taxiway Petrol Station,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.61
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,20.41
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,17.96
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,17.66
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,24.47
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,20.31
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.6
183174,Taxiway Petrol Station,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,19.77
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,16.69
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,87.7
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,6.2
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,3.98
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,25.97
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,20.67
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
183174,Taxiway Petrol Station,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,13.52
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,18.08
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,2.01
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,4.13
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,3.85
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,15.53
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,22.21
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,20.29
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
183174,Taxiway Petrol Station,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,13.93
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,19.66
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,17.66
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,5.06
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,4.37
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,24.72
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,22.03
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
183174,Taxiway Petrol Station,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.07
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.97
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,20.17
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,1.8
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,3.74
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,2.16
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,18.24
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,23.91
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,20.36
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
183174,Taxiway Petrol Station,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.49
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.96
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,19.85
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,18.05
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,2.0
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,25.12
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,20.16
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
183174,Taxiway Petrol Station,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,13.92
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,18.86
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,2.23
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,6.16
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,16.15
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,25.03
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,23.34
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,109.6
183174,Taxiway Petrol Station,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,12.8
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,18.66
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,17.0
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,2.01
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,2.4
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,14.81
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,23.85
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,19.4
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,104.8
183174,Taxiway Petrol Station,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,13.96
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,20.4
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,89.0
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,1.6
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,6.56
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,26.96
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,18.03
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
183174,Taxiway Petrol Station,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.67
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,19.08
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,4.92
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,5.11
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,15.77
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,20.5
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
183174,Taxiway Petrol Station,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,13.35
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,19.53
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,15.08
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,86.8
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,4.2
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,4.19
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,17.55
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,23.72
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,19.46
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
183174,Taxiway Petrol Station,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.55
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,15.44
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,19.31
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,17.44
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,66.9
