Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,3.65
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,22.96
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,20.25
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
183174,Taxiway Petrol Station,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,13.61
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,18.37
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,16.19
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,21.9
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,18.09
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
183174,Taxiway Petrol Station,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,16.89
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,10.52
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,3.71
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,2.3
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,20.59
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.01
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,12.0
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,17.07
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,1.5
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,4.79
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,3.27
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,13.5
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,21.86
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,16.33
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,97.1
183174,Taxiway Petrol Station,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,12.61
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,1.6
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,1.78
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,22.47
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
183174,Taxiway Petrol Station,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,17.1
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,1.44
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,3.48
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,1.77
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,14.8
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,20.58
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,14.49
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,15.08
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,19.66
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,14.56
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,86.1
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,4.5
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,4.2
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,17.86
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,24.16
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,18.76
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
183174,Taxiway Petrol Station,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,16.51
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,21.1
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,19.54
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,92.0
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,4.79
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,6.82
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,5.09
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,21.3
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,27.92
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,24.63
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
183174,Taxiway Petrol Station,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,13.28
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,13.15
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,1.61
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,1.25
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,19.15
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,14.4
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,16.72
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,12.75
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,0.54
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,1.27
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,17.75
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,17.85
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,12.9
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,79.5
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,1.63
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,1.26
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,14.17
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,19.49
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,11.33
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,16.36
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,17.85
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,13.41
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,11.39
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,16.67
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,12.27
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,1.04
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,11.64
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,17.7
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,12.92
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,1.69
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,13.54
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,19.23
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,13.78
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
183174,Taxiway Petrol Station,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,17.59
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,0.46
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
