Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,12.89
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,18.59
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
183174,Taxiway Petrol Station,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,14.67
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,20.33
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,21.99
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.17
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
183174,Taxiway Petrol Station,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,15.24
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,22.86
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,18.88
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,99.0
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,0.53
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,15.77
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,24.16
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,19.89
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
183174,Taxiway Petrol Station,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,15.14
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,1.31
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,11.95
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,16.45
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,10.36
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,12.84
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,12.85
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,1.66
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,10.54
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,14.51
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,12.26
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,10.74
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,9.77
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,12.78
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,8.38
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,9.08
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,9.56
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,14.03
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,9.89
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,8.37
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,14.87
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.56
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,7.61
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,11.85
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,9.68
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,1.06
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,1.59
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,8.67
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,11.55
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,1.41
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,8.68
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,8.72
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,12.76
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,1.27
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,9.04
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,14.03
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,8.19
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,14.64
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,1.81
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,9.41
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,16.46
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,8.44
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,13.51
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,11.52
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,8.63
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,14.43
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,8.05
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,1.11
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,1.85
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,9.16
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,13.53
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,8.42
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,11.33
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,0.37
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.79
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,12.33
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
