Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,7.93
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,9.23
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,0.97
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,1.68
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,8.9
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,13.03
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,8.57
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,11.7
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.21
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,8.82
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,10.9
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,7.99
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,11.11
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,1.42
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,9.12
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,11.04
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,8.37
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,1.27
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,1.36
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.1
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,9.16
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,12.49
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,10.29
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,0.44
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,1.4
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.2
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,9.05
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,13.89
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,11.17
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,8.06
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,1.19
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,9.26
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,13.39
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,6.24
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,10.9
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,8.18
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,1.01
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,6.44
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,11.91
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.37
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,7.25
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,10.17
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,7.47
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.06
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,7.31
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,10.21
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,8.1
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,8.54
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,8.93
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,7.13
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,7.79
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,1.04
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,7.35
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,8.59
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,7.51
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,8.75
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,2.2
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,7.79
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,9.52
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,10.23
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,8.95
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,0.49
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,2.08
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,8.4
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,12.85
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,11.03
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,7.12
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,9.67
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,8.11
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,1.69
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,7.32
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,8.86
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,6.9
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,9.41
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,8.12
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,0.33
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,7.23
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,11.83
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,8.89
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,7.24
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,7.74
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,1.85
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,6.5
