Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,7.51
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,8.5
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,7.14
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,9.41
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,7.3
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,9.75
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,7.24
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,9.79
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,7.67
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,9.77
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,7.52
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,8.88
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,11.32
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,7.78
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,10.14
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,1.14
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,7.96
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,9.84
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,10.24
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,9.12
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,0.37
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,1.21
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,8.97
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,11.95
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,8.75
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,8.69
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,1.2
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,8.9
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,9.89
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,8.79
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,10.5
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,12.45
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,1.48
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,1.32
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,9.1
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,13.77
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,8.46
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,9.96
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,2.85
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,1.24
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,8.86
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,11.2
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,8.49
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,9.97
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,1.55
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,8.66
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,12.33
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.67
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,11.53
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,10.81
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,9.77
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,11.07
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,1.84
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,1.19
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,9.81
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,10.68
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,9.18
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,11.3
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,1.12
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,1.24
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,10.3
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,8.92
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,10.74
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,11.44
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,3.14
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,12.89
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,14.58
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,8.77
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,0.51
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,4.79
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,1.48
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,9.28
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,15.87
