Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,12.33
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,9.02
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,0.41
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,2.79
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,9.43
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,8.39
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,5.01
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,15.44
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,9.22
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,11.0
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,1.55
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,3.94
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,14.94
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,9.23
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,10.91
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,3.86
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,10.17
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,14.77
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,15.95
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,9.25
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,10.62
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,1.74
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,5.8
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,16.43
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,8.78
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,12.0
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,10.15
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,0.5
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,4.45
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,9.28
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,16.46
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,12.14
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,9.55
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,10.69
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,0.59
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,10.14
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,14.91
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,15.82
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,11.46
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,4.61
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,5.15
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,13.01
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,16.93
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,16.61
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,9.37
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,11.08
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,13.09
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,1.65
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,4.74
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,15.82
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,18.29
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,8.03
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,9.97
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,10.38
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,3.79
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,4.9
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,13.77
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,8.18
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,10.15
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,4.57
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,4.2
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,9.18
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,13.99
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,14.35
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,8.77
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,9.61
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,5.49
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,1.8
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,10.26
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,16.27
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,11.41
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,6.94
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,9.04
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,4.36
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,2.4
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,7.99
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,11.43
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,7.38
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,8.42
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,1.25
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,6.2
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,8.63
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,16.82
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,12.77
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,8.43
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,10.95
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,10.32
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,48.4
