Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,0.65
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,5.05
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,5.15
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,9.08
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,15.47
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.4
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,9.29
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,2.52
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,4.5
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,11.81
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,17.03
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,16.22
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,9.52
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,11.91
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,11.95
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,4.18
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,5.11
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,11.58
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,17.06
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,7.96
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,10.5
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,2.08
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,7.35
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,5.13
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,17.86
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,8.42
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,12.68
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,7.49
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.95
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,18.87
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.65
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,10.47
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,4.39
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,17.85
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,8.92
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,1.42
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,16.05
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,14.8
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,8.08
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,10.66
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,3.06
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,4.15
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,14.81
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,8.69
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,6.0
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,3.94
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,11.99
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,16.98
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,11.73
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,1.63
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,6.79
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,18.52
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,10.89
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,9.01
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,3.57
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,5.55
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,14.18
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,11.3
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,3.61
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,8.72
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,19.89
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,16.54
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,10.15
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,12.9
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,3.45
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,13.61
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,17.34
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.44
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,12.27
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,3.23
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,5.7
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,19.33
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,17.75
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
183174,Taxiway Petrol Station,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.73
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,11.51
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,13.33
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,13.69
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,6.06
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
