Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,13.58
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,19.39
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,18.91
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
183174,Taxiway Petrol Station,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,11.13
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,11.85
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,2.2
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,5.14
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,5.32
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,13.33
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,17.6
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,17.17
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.86
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,9.16
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,1.8
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.39
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.59
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.5
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,14.84
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,15.08
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,15.17
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,2.95
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,4.66
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,3.18
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.04
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,17.79
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,19.74
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,18.36
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
183174,Taxiway Petrol Station,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.08
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.53
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,13.94
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,14.09
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,19.49
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,21.41
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,12.64
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,3.92
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,15.01
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,19.2
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,12.08
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,13.8
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,5.42
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,11.81
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,17.5
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,18.11
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,13.27
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,12.47
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,3.62
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,5.05
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,16.88
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,17.52
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,10.97
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,14.22
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,3.87
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,4.36
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,18.08
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,16.14
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,9.86
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,15.08
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,1.52
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,3.34
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,18.42
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
183174,Taxiway Petrol Station,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,15.52
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,12.0
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,8.0
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,23.51
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,17.19
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
183174,Taxiway Petrol Station,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,14.84
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,11.66
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,3.39
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,7.94
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,5.42
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,22.78
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
183174,Taxiway Petrol Station,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,10.97
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,15.88
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,4.66
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,7.37
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,15.63
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,23.25
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,18.78
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
183174,Taxiway Petrol Station,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,15.84
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,3.42
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,5.52
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,4.08
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.26
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,13.99
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,21.36
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,18.05
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
183174,Taxiway Petrol Station,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,11.44
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,13.07
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,1.72
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,4.73
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,3.92
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,13.16
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,20.46
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,16.99
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.3
183174,Taxiway Petrol Station,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.64
