Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,11.96
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,12.52
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,2.54
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,5.89
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,22.27
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.88
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
183174,Taxiway Petrol Station,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.77
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.22
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,7.07
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,23.15
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,18.51
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
183174,Taxiway Petrol Station,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,8.21
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,5.5
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.91
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,24.86
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,21.31
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
183174,Taxiway Petrol Station,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,11.78
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,16.98
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,2.68
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,7.76
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,24.74
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,19.08
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
183174,Taxiway Petrol Station,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,13.29
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,4.61
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,1.98
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,13.55
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,20.32
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,15.2
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,2.49
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,6.66
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,23.08
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,20.47
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
183174,Taxiway Petrol Station,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,13.33
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,17.35
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,6.21
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,5.46
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,15.43
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,23.56
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,22.12
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
183174,Taxiway Petrol Station,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.14
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.47
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,21.21
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,18.35
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,97.2
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,3.61
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,4.65
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,19.02
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,26.45
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,23.0
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.4
183174,Taxiway Petrol Station,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.09
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,18.1
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,15.46
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,3.2
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,3.38
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,23.51
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,18.84
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
183174,Taxiway Petrol Station,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,14.05
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,3.96
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,8.89
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,18.01
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,25.86
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,20.92
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,112.8
183174,Taxiway Petrol Station,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.9
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,20.65
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,18.5
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,94.4
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,84.5
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,4.67
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,21.02
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,30.58
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,23.95
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,134.2
183174,Taxiway Petrol Station,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,16.83
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,17.19
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,3.63
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,8.91
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,5.46
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,15.91
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,25.75
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,22.65
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
183174,Taxiway Petrol Station,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,13.15
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,16.78
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,3.09
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,8.8
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,16.24
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,25.58
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,22.28
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
183174,Taxiway Petrol Station,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,16.57
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,8.97
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,18.01
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,25.55
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,21.33
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
183174,Taxiway Petrol Station,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.87
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,12.77
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,16.31
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,14.95
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,5.2
