Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,15.89
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,24.14
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,20.16
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
183174,Taxiway Petrol Station,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.48
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,16.27
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,8.31
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,24.58
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,20.05
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
183174,Taxiway Petrol Station,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,16.54
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,3.16
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,6.69
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,23.24
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,21.26
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
183174,Taxiway Petrol Station,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,15.31
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,4.35
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,8.04
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,16.78
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,24.52
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,20.61
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
183174,Taxiway Petrol Station,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,17.77
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,3.4
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,9.64
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,27.41
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,20.3
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
183174,Taxiway Petrol Station,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.07
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,12.26
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,17.31
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,14.93
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,3.86
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,4.71
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,4.39
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,22.02
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,19.32
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
183174,Taxiway Petrol Station,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.58
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,18.79
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,14.66
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,3.48
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,5.57
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,4.29
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,17.95
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,24.36
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,18.95
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
183174,Taxiway Petrol Station,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,13.27
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,16.56
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,15.14
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,2.84
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,5.06
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,21.62
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,20.4
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
183174,Taxiway Petrol Station,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.48
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,12.65
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,17.49
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,15.77
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,3.51
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,4.48
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,4.9
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,21.97
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,20.67
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
183174,Taxiway Petrol Station,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,16.2
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,13.3
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,2.96
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,4.95
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,4.14
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,14.51
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,21.15
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,17.44
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
183174,Taxiway Petrol Station,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,2.23
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,16.67
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,22.2
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
183174,Taxiway Petrol Station,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.43
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,15.02
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,19.28
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,17.69
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,4.25
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.49
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,17.75
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,24.45
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,21.94
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
183174,Taxiway Petrol Station,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.54
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.05
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,16.49
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,20.79
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,20.22
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,94.8
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,93.0
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,2.85
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,6.88
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,5.32
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,19.34
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,27.67
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,25.53
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
183174,Taxiway Petrol Station,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,113.7
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,15.55
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,14.64
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,4.52
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,2.13
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,20.06
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,87.7
183174,Taxiway Petrol Station,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,12.29
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,14.94
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,5.99
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,3.38
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,14.41
