Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,22.09
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,18.33
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
183174,Taxiway Petrol Station,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,17.29
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,6.32
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,17.4
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,23.61
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,20.77
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
183174,Taxiway Petrol Station,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,17.2
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,62.9
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,3.26
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,5.56
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,5.39
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,15.77
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,22.75
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,19.01
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
183174,Taxiway Petrol Station,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,3.6
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,4.82
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,3.8
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,20.62
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
183174,Taxiway Petrol Station,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,3.06
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,3.34
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,15.22
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,21.91
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,16.94
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
183174,Taxiway Petrol Station,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,11.81
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,16.58
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,4.96
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,14.14
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,21.54
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
183174,Taxiway Petrol Station,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,16.22
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,13.02
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,4.8
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,21.03
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,14.72
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,4.7
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,4.01
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,19.43
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,15.74
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,11.06
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,11.73
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,4.41
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,12.77
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,19.67
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,13.79
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,2.27
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,2.85
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,14.55
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,21.32
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,18.55
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
183174,Taxiway Petrol Station,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,13.3
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,15.13
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,21.5
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,18.74
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,91.9
183174,Taxiway Petrol Station,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,14.8
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,11.93
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,18.09
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,9.1
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,14.22
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,2.24
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,4.18
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,18.4
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,14.47
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,8.31
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,13.33
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,9.28
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,4.39
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,10.38
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,17.72
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,7.92
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,5.77
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,5.14
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,10.4
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,19.88
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,15.49
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,9.07
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,10.86
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,58.9
