Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,3.36
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,18.8
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,16.07
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
183174,Taxiway Petrol Station,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,9.87
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,14.92
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,6.08
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,6.65
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,4.2
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,15.95
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,21.57
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,93.3
183174,Taxiway Petrol Station,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,10.54
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,11.03
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,1.16
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,10.74
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,12.21
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,18.9
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,15.3
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,0.37
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,1.27
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,19.8
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,16.57
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,20.09
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,16.3
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,1.35
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,1.31
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,21.44
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,17.61
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,10.09
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,11.8
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,1.16
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,2.19
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,15.18
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,13.02
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,8.32
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,10.84
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,0.71
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,1.15
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,8.63
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,11.55
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,8.04
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,9.1
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,8.85
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,1.04
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,1.16
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,8.2
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,10.14
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,8.04
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,10.65
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,8.82
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,0.99
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,1.13
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.27
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,11.64
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.95
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,8.42
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,9.59
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,1.19
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,8.73
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.79
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,8.34
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,9.67
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,1.04
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,1.21
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,10.71
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,7.1
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,9.79
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,9.0
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,7.28
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,9.84
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,6.88
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,8.88
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,9.95
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,7.28
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,9.91
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,10.86
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,7.34
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,9.95
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,8.65
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,7.5
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,10.99
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,9.5
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,6.54
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,8.52
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,7.97
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
