Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,6.68
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,8.77
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,6.95
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,8.28
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,0.46
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,1.12
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,7.41
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,11.57
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,6.8
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,8.87
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,9.88
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,1.09
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,6.92
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,9.81
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,10.97
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,7.62
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L3 Active Power,kW,0.11
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L2 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,N Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,7.73
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,9.83
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.24
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,6.55
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,9.89
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,10.06
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,1.09
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,6.87
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,10.91
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,6.85
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,8.17
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,7.01
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,8.98
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,6.9
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,10.36
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,8.03
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,7.13
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,11.18
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,8.83
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,7.48
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,10.91
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,1.09
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,7.75
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,9.5
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,7.56
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,8.33
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,0.7
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,7.76
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,9.12
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,7.73
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,8.82
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,0.97
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,7.86
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,10.7
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,8.78
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,10.83
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,1.14
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,8.56
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,8.83
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,10.5
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,9.03
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,9.44
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,1.11
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,9.24
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,8.75
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,9.07
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,9.6
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,12.33
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.26
