Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,8.57
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,1.09
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,8.69
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,11.96
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,8.45
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,11.15
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,10.29
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,0.47
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,0.69
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,8.92
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,13.35
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,12.39
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,14.3
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,9.48
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,12.3
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,11.91
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,1.1
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,9.61
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,7.96
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,13.05
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,12.21
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,0.37
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,8.33
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,13.83
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,13.1
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,9.15
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,13.15
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,9.29
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,15.01
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,13.68
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.77
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,9.87
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,9.96
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,12.26
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.96
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,10.11
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,9.27
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,11.3
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,8.71
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,11.0
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,1.39
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,9.03
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,12.38
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,13.89
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,8.84
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,11.48
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,1.55
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,13.03
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,12.8
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,9.03
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,10.36
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,0.1
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,1.43
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,9.14
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,11.18
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,9.33
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,1.79
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,13.15
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,12.35
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,8.77
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,10.17
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,9.83
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,1.61
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,7.5
