Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,8.95
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,11.78
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,10.65
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,11.41
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,1.56
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,9.77
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,12.75
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,0.39
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,1.73
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,13.68
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,14.48
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,15.42
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,1.39
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,12.45
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,16.4
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.48
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,11.82
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,14.34
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,14.22
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,1.31
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.85
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,11.94
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,15.52
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,11.1
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,1.67
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,1.27
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,12.76
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,12.88
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,9.91
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,11.82
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,1.43
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,1.25
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,10.17
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,13.25
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,12.47
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,10.88
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,1.75
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,11.04
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,13.98
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,11.04
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,12.4
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,1.52
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,13.92
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,1.58
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,14.09
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,13.1
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,12.92
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,0.11
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,1.68
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,11.27
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,14.6
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,11.93
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,13.58
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,12.6
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,1.44
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,1.24
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.8
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,15.02
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.38
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,13.05
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,1.7
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,1.34
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,13.25
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,17.24
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.83
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,7.48
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,14.58
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,18.26
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,1.59
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,1.4
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.15
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,14.72
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,17.97
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,19.65
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,0.45
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,3.63
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,4.16
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,12.38
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,17.04
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,32.1
