Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,15.42
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,1.2
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,6.31
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,19.22
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,20.65
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.24
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,11.97
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,15.63
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,3.11
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,14.63
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,20.88
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.42
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,13.2
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,17.4
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,15.07
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,22.7
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.3
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.88
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,13.14
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,14.44
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,15.03
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,2.98
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,15.21
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,17.42
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,19.21
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.96
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,16.71
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,19.74
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,11.74
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,12.99
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,2.28
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,3.31
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,14.03
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,1.15
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,3.83
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,11.07
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,17.49
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,12.48
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,10.89
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,1.6
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,3.08
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,11.6
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,12.84
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,9.3
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,1.69
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,3.6
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,10.99
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,14.34
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,12.56
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,1.84
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,11.33
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,13.76
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,14.13
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,9.6
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,11.27
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,3.06
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,12.89
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,14.32
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,15.58
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,8.92
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,10.8
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,11.04
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,15.31
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,9.47
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,11.6
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,3.27
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,3.81
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,16.01
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,9.74
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,13.21
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,3.42
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,4.24
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,16.63
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,17.19
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.19
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,10.79
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
