Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,3.92
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,12.9
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,18.04
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,18.67
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.95
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.44
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,14.4
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,2.16
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,19.18
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,19.29
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
183174,Taxiway Petrol Station,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.88
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,15.4
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,14.01
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,4.19
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,4.2
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,19.59
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,18.21
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.94
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.96
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,11.32
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,4.26
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,18.02
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,18.52
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,13.03
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,14.48
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,3.94
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,3.4
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,14.03
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,16.98
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,17.88
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,10.72
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,16.26
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,3.8
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,14.52
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,20.02
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.54
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,11.93
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,14.37
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,17.57
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,6.93
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,5.32
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,16.71
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,21.3
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,22.89
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
183174,Taxiway Petrol Station,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.89
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,14.11
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,17.23
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,4.5
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,4.45
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,18.56
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,22.54
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
183174,Taxiway Petrol Station,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.74
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.76
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,4.31
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,6.46
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,17.49
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.73
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,20.63
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
183174,Taxiway Petrol Station,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.32
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,14.71
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,16.62
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,17.05
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,4.14
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,7.48
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,18.85
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,24.1
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,22.51
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
183174,Taxiway Petrol Station,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,12.9
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,14.94
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,14.59
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,5.09
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,5.96
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,17.99
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,20.9
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,19.76
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.94
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.86
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,12.89
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,15.11
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,2.87
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,4.7
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,15.76
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,19.81
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,19.68
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,13.79
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,13.5
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,6.13
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,4.47
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,19.93
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,17.97
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.6
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.96
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,13.53
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,17.66
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,5.69
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,4.22
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.66
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.52
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,16.3
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,20.73
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,21.88
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
183174,Taxiway Petrol Station,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.09
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,17.29
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,3.6
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,5.56
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,3.84
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
