Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,20.26
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,21.13
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
183174,Taxiway Petrol Station,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.1
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,12.67
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,15.22
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,15.47
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,6.17
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,21.38
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,19.47
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
183174,Taxiway Petrol Station,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,13.09
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,15.75
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,14.79
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,2.92
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,5.04
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,16.01
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,20.79
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,20.04
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,13.58
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,15.66
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,14.57
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,3.75
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,8.36
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,5.39
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,24.01
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,19.96
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
183174,Taxiway Petrol Station,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,14.36
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,14.98
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,67.2
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,6.62
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,3.95
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,17.7
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,20.98
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,18.94
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
183174,Taxiway Petrol Station,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,15.18
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,17.94
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,2.81
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,6.36
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,4.9
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,21.54
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,22.85
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,92.7
183174,Taxiway Petrol Station,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,98.2
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.15
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,13.69
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,17.17
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,20.34
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,89.2
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,3.56
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,6.42
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,5.53
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,23.59
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,25.87
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.4
183174,Taxiway Petrol Station,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.32
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,17.68
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,17.71
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,2.85
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,16.99
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,24.04
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,20.57
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
183174,Taxiway Petrol Station,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,18.69
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,8.19
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,17.76
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,26.88
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
183174,Taxiway Petrol Station,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,14.07
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,3.15
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,7.18
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,2.8
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,23.96
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
183174,Taxiway Petrol Station,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.26
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,14.48
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,19.1
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,17.13
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,84.7
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,7.44
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,4.88
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,18.26
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,26.55
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,22.02
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
183174,Taxiway Petrol Station,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,12.92
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,16.72
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,4.63
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,6.0
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,5.06
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,22.72
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,21.5
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
183174,Taxiway Petrol Station,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.07
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,12.62
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,14.31
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,3.83
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,4.21
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.18
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,16.45
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,23.75
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,18.52
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
183174,Taxiway Petrol Station,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,14.27
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,16.04
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,20.79
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,18.33
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
183174,Taxiway Petrol Station,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,17.43
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,3.92
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,5.65
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,5.14
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,15.95
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,23.08
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,17.18
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
183174,Taxiway Petrol Station,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,11.93
