Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,17.07
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,2.89
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,4.09
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,14.83
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,22.31
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
183174,Taxiway Petrol Station,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,17.27
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,4.75
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,15.61
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,23.64
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,18.35
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
183174,Taxiway Petrol Station,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,17.44
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,4.88
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,3.57
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,22.32
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,17.83
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
183174,Taxiway Petrol Station,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,12.39
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,17.39
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,2.71
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,4.57
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,3.43
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,21.96
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,15.84
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,39.9
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
183174,Taxiway Petrol Station,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,12.75
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,4.08
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,7.54
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,16.83
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,25.41
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,18.42
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,109.9
183174,Taxiway Petrol Station,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.21
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,11.96
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,17.46
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,13.66
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,78.1
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,3.01
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,5.32
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,14.97
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,22.58
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,18.98
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
183174,Taxiway Petrol Station,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,12.47
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,18.02
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,14.82
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,4.46
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,5.85
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,16.93
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,23.87
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,19.12
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
183174,Taxiway Petrol Station,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,17.91
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,3.39
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,16.5
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,23.17
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,18.94
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
183174,Taxiway Petrol Station,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.73
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,14.31
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,20.64
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,16.86
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,4.27
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,4.85
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,18.57
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,27.36
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,21.72
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
183174,Taxiway Petrol Station,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,13.76
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,81.0
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,84.7
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,3.16
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,6.06
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,24.49
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,21.5
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,106.3
183174,Taxiway Petrol Station,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,18.13
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,79.1
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,7.74
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,4.12
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,17.31
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,25.88
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,18.8
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
183174,Taxiway Petrol Station,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.35
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,18.19
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,4.36
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,7.86
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,5.45
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,17.59
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,26.05
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,21.09
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
183174,Taxiway Petrol Station,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,14.28
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,19.06
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,6.38
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,3.75
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,18.34
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,25.45
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,19.03
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
183174,Taxiway Petrol Station,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.55
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,19.98
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,18.96
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,89.1
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,84.5
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,3.9
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,19.02
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,26.34
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,24.37
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
183174,Taxiway Petrol Station,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.8
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.1
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,14.57
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,18.68
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,21.72
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,96.3
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,5.46
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
