Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,18.59
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,25.4
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,27.17
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
183174,Taxiway Petrol Station,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,17.66
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,4.84
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,7.12
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,17.88
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,24.45
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,22.97
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
183174,Taxiway Petrol Station,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,10.94
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,16.93
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,14.67
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,6.04
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,7.68
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,24.6
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,18.9
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
183174,Taxiway Petrol Station,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,18.23
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,15.86
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,4.65
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,7.32
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,3.55
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,17.47
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,25.55
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,19.41
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,110.2
183174,Taxiway Petrol Station,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,18.05
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,15.53
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,8.05
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,17.6
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,26.11
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,19.1
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
183174,Taxiway Petrol Station,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,17.82
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,15.24
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,4.29
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,7.32
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,4.09
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,17.29
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,25.15
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,19.33
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
183174,Taxiway Petrol Station,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,12.52
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,18.06
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,5.6
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,16.57
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,23.66
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,20.57
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
183174,Taxiway Petrol Station,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.38
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,17.57
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,15.51
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,2.4
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,2.87
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,15.13
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,22.1
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,18.38
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
183174,Taxiway Petrol Station,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.38
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.85
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,12.69
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,19.0
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,13.85
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,2.49
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,8.09
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,35.9
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,15.19
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,27.09
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,18.97
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
183174,Taxiway Petrol Station,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,12.62
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,18.49
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,16.43
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,3.68
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,7.57
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,16.3
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,26.06
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,21.66
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
183174,Taxiway Petrol Station,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,19.93
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,17.57
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,88.2
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,3.72
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,5.49
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,4.37
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,18.68
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,25.42
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,21.94
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
183174,Taxiway Petrol Station,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.43
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,17.65
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,6.49
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,15.44
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,24.13
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,19.75
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,107.9
183174,Taxiway Petrol Station,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,14.82
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,18.9
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,20.55
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,83.8
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.83
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,3.22
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,5.05
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,18.04
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,23.95
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,25.87
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
183174,Taxiway Petrol Station,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.21
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,20.03
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,18.65
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,3.8
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,18.9
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,25.25
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,22.55
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
183174,Taxiway Petrol Station,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,13.98
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,1.73
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,5.62
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,13.5
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,20.9
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,19.2
