Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,11.67
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,2.18
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,6.12
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,13.85
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,22.92
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,16.07
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
183174,Taxiway Petrol Station,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,12.75
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,16.88
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,2.49
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,6.15
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,4.93
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,23.03
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,19.16
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
183174,Taxiway Petrol Station,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,13.12
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,17.72
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,16.49
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,73.1
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,2.69
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,7.01
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,24.73
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,21.69
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
183174,Taxiway Petrol Station,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.82
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,17.02
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,16.51
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,2.9
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,4.35
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,16.23
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,21.37
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,18.95
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
183174,Taxiway Petrol Station,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,17.48
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,1.79
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,4.82
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,15.2
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,22.3
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,20.54
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
183174,Taxiway Petrol Station,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.7
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,19.34
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,16.53
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,2.24
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,16.2
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,23.23
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,21.73
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
183174,Taxiway Petrol Station,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.56
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,16.24
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,3.59
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,3.72
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,19.96
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,19.53
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
183174,Taxiway Petrol Station,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,15.8
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,3.23
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,5.06
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,19.53
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,16.46
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,15.02
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,5.07
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,13.4
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,20.1
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.3
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
183174,Taxiway Petrol Station,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,15.2
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,13.12
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,1.57
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,3.79
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,12.49
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,18.99
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,15.02
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,14.29
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,1.53
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,4.09
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,2.14
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,18.38
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,11.03
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,15.55
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,4.41
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,20.08
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,20.75
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
183174,Taxiway Petrol Station,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,15.79
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,15.23
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,3.28
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,19.08
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.44
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,8.26
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,14.01
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,1.72
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,9.97
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.39
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,9.22
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,14.6
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
