Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,11.85
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,18.01
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,15.11
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,9.34
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,4.87
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,14.38
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,19.01
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.21
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,10.89
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,10.82
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,1.98
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,4.54
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.87
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,20.64
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,12.9
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
183174,Taxiway Petrol Station,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,16.91
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,13.98
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,1.77
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,4.25
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,3.91
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,15.51
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,21.16
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,17.89
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
183174,Taxiway Petrol Station,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,17.4
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,14.57
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,3.67
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,15.33
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,21.07
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,16.52
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,21.94
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,14.8
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
183174,Taxiway Petrol Station,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,17.49
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,13.57
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,5.75
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,4.56
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,17.9
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,23.24
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,18.13
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
183174,Taxiway Petrol Station,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.82
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,20.51
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,14.31
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,88.1
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,2.33
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,3.26
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,24.27
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,17.57
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,104.3
183174,Taxiway Petrol Station,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,19.21
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,19.99
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,14.42
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,13.93
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,11.06
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,1.25
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,14.89
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,15.47
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,13.16
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,1.29
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,16.32
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,14.45
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,9.59
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,14.65
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,15.26
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,0.49
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,15.68
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,16.21
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,9.97
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,14.42
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,12.11
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.31
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,11.17
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,15.18
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,13.08
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,10.51
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,16.2
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,12.94
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,0.42
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,1.12
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
