Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,17.32
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,13.82
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,16.04
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,12.38
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,1.04
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,10.91
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
183174,Taxiway Petrol Station,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,17.73
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,13.41
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,18.5
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,14.27
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,9.02
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,13.72
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,6.48
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,9.29
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,9.83
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,6.68
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,10.66
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,6.56
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,7.94
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,0.7
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,6.84
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,6.62
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,7.42
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,6.8
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,8.22
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,7.08
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,8.62
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,7.31
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,12.27
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,9.45
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,6.31
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,8.15
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,6.62
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,8.98
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,6.59
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,9.88
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,9.16
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,0.98
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,6.55
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,7.64
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,1.1
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,6.67
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,11.15
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,8.41
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,7.02
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,8.95
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,0.45
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,7.47
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,9.75
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,7.07
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,9.27
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,7.22
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,12.07
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,10.09
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,6.91
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,12.39
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,9.28
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.34
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L2 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,7.04
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,13.25
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,7.47
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,10.36
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,7.76
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,13.28
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,8.24
