Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,10.9
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L2 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,8.55
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,11.74
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,13.06
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L2 Active Power,kW,1.04
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,8.75
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,10.37
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L2 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,8.2
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,6.92
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,9.85
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L2 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,N Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,7.1
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,8.64
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,6.15
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,9.77
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,8.29
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,6.36
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,9.1
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
183174,Taxiway Petrol Station,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,5.89
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,8.79
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,6.24
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,10.62
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,9.6
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,8.03
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,11.09
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,8.89
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L2 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,N Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L2 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,8.27
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.85
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,7.97
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,11.08
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L2 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,N Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.2
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L2 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,8.26
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,13.1
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,10.24
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,8.59
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,1.92
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,8.88
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,10.91
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,8.12
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,2.3
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,8.37
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,15.13
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,8.8
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,15.23
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,9.2
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,17.32
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,8.22
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,11.21
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,2.92
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,8.47
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,15.83
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,12.02
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,8.57
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,10.26
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,2.58
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,8.79
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,14.48
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,11.04
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,6.91
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,9.5
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,7.19
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,10.39
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,6.24
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,8.07
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,7.79
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,12.5
