Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,6.48
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,10.71
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,8.55
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,6.69
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,9.45
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,6.91
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,10.24
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,6.76
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,8.74
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,8.67
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L2 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,N Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L2 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,7.08
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,11.47
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,9.47
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,6.82
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,8.76
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L2 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L2 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,7.05
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,13.05
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,9.6
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.96
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,7.57
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,9.59
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,9.06
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L2 Active Power,kW,2.81
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L1 Active Power,kW,1.2
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,N Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,7.88
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,12.4
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,10.26
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,7.88
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,9.17
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L2 Active Power,kW,2.56
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L1 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,8.19
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.17
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,7.62
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,9.56
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,9.91
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,7.79
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.38
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,8.07
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,9.81
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,2.79
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,1.36
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,8.38
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,13.07
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,11.17
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,7.65
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,10.11
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,2.71
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,7.97
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,12.82
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,7.72
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,1.2
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,7.9
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,10.58
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,8.52
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,9.01
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,2.59
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,1.19
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,8.64
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,8.71
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,10.03
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,9.05
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,11.26
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,8.55
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,9.93
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,2.3
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,8.95
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,14.14
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,11.42
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,8.28
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,11.0
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,11.6
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,0.39
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,3.36
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,1.84
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,2.5
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,8.66
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,14.36
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,13.43
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,9.87
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,12.23
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,12.78
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,0.65
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,10.52
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,17.6
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,16.75
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,31.6
