Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,9.74
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,12.4
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,5.5
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,5.09
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,17.9
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,17.07
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,9.84
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,12.34
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,12.76
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,1.57
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,5.87
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,11.41
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,18.21
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,17.98
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,12.12
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,13.1
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,2.27
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,3.17
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,4.18
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,11.99
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,15.3
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,17.28
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.61
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,9.48
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,11.24
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,10.24
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,0.45
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,9.93
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,15.62
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,8.36
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,3.9
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,3.79
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,9.3
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,15.24
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,13.86
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.38
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,10.95
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,13.28
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,2.32
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,3.84
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,15.73
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
183174,Taxiway Petrol Station,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.15
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,7.51
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,9.9
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,1.39
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,4.38
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,8.9
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,8.73
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,12.12
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,1.72
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,6.92
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,18.76
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,17.35
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.9
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,7.82
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,3.75
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,11.58
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,21.02
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
183174,Taxiway Petrol Station,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,7.91
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,9.87
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,10.41
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,12.69
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,20.27
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,17.46
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
183174,Taxiway Petrol Station,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,7.33
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,9.46
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,10.81
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,5.37
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,10.86
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,20.27
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
183174,Taxiway Petrol Station,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,5.98
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,9.3
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,10.91
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,3.75
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,8.35
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,9.73
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,17.66
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,6.74
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,10.53
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,7.21
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,4.48
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,11.53
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,17.43
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,15.01
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.04
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.87
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.37
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,7.71
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,11.83
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,5.94
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,7.88
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,5.15
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,19.71
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,14.57
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.8
183174,Taxiway Petrol Station,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,8.48
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,11.51
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
