Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,5.72
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,10.14
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,5.15
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.2
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,14.21
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,21.91
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
183174,Taxiway Petrol Station,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.29
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.26
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,12.27
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,15.07
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,5.27
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,7.62
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,21.86
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,20.33
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
183174,Taxiway Petrol Station,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,9.56
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,10.08
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,11.52
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,5.14
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,7.33
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.5
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,17.41
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,16.73
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,10.47
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,12.96
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,5.74
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,8.03
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.7
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,16.21
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,20.99
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,20.82
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
183174,Taxiway Petrol Station,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.73
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.78
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,14.43
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,17.11
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,7.79
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,2.54
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.35
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,22.22
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,19.65
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
183174,Taxiway Petrol Station,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.95
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,8.04
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,17.36
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,80.5
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.1
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.58
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,17.31
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,26.0
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,22.7
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
183174,Taxiway Petrol Station,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.43
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.3
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,2.52
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,7.07
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.38
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.82
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,15.51
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,20.97
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,18.51
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
183174,Taxiway Petrol Station,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.59
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.24
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.56
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,12.01
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,18.63
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,2.35
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,6.54
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,14.37
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,20.79
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,23.88
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
183174,Taxiway Petrol Station,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,13.51
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,14.2
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,5.37
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,18.88
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,12.57
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,15.76
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,4.19
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,18.78
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,19.95
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.17
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,14.3
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,13.64
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,2.69
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,6.15
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,4.75
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,15.0
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,20.45
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,18.38
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
183174,Taxiway Petrol Station,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.53
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,4.59
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,4.81
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,17.77
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,20.3
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,21.43
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
183174,Taxiway Petrol Station,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,12.29
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,14.01
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,5.73
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.7
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,15.34
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,19.74
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.96
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,12.65
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,15.91
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,3.54
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,5.59
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,2.71
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.6
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,16.19
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,21.5
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,16.27
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
183174,Taxiway Petrol Station,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,13.82
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,15.95
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,13.94
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,8.68
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.4
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
