Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,18.16
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,24.63
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,19.32
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,36.2
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
183174,Taxiway Petrol Station,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.73
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.21
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,14.17
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,3.51
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,7.41
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,17.41
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,23.23
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,19.64
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
183174,Taxiway Petrol Station,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.37
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.54
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,16.81
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,4.54
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,7.9
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.1
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.56
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,18.09
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,22.1
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,22.64
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
183174,Taxiway Petrol Station,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.81
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,15.93
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,16.5
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,2.86
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,6.17
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,5.46
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.56
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,16.88
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,22.1
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,21.96
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
183174,Taxiway Petrol Station,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.04
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,16.23
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,15.01
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,74.1
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,5.66
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,6.34
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,5.42
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,19.73
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,22.56
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,20.43
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
183174,Taxiway Petrol Station,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,88.6
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,15.06
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,60.5
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,2.54
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,4.85
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,16.56
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,19.91
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,19.85
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,13.55
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,16.86
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,16.52
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,3.22
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,4.97
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,5.57
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,21.83
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,22.09
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
183174,Taxiway Petrol Station,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.3
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,13.72
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,17.46
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,14.81
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,4.56
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,5.15
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,22.02
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,19.96
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
183174,Taxiway Petrol Station,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.14
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,16.61
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,12.94
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,4.51
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.07
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,14.91
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,21.12
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,18.12
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.84
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,17.93
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,13.96
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,4.85
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,4.51
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.95
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,22.78
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,18.47
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
183174,Taxiway Petrol Station,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.51
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,15.0
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,20.71
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,94.7
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,4.6
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,17.36
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,25.31
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,19.2
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
183174,Taxiway Petrol Station,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.18
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.97
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,15.18
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,3.23
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,5.34
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,3.54
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,24.86
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,19.59
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
183174,Taxiway Petrol Station,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.81
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,12.39
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,18.16
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,5.56
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,14.94
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,23.72
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,17.91
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
183174,Taxiway Petrol Station,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,12.69
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,17.9
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,2.61
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,6.28
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,3.18
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.68
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,15.3
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,24.18
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
183174,Taxiway Petrol Station,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.66
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,17.44
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,14.82
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,2.35
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,3.66
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,15.79
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,23.81
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,18.48
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
183174,Taxiway Petrol Station,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.9
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,11.67
