Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,14.01
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,4.94
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,14.08
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,22.32
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,16.75
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
183174,Taxiway Petrol Station,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,15.89
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,2.03
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,12.8
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,21.08
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
183174,Taxiway Petrol Station,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,17.99
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,5.91
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,14.99
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,23.9
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
183174,Taxiway Petrol Station,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,18.36
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,14.05
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,2.03
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,5.27
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,23.62
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
183174,Taxiway Petrol Station,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,2.85
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,5.99
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,4.53
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,15.28
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,24.16
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,20.19
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
183174,Taxiway Petrol Station,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,12.77
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,18.54
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,16.97
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,2.85
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,5.75
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,5.01
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,15.63
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,24.29
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,21.98
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
183174,Taxiway Petrol Station,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,13.24
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,17.63
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,15.15
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,69.6
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,3.13
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,16.28
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,23.02
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,18.28
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,14.36
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,18.93
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,16.47
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,85.1
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,2.39
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,7.37
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,4.95
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,26.3
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,21.42
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.4
183174,Taxiway Petrol Station,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.91
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,20.41
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,16.66
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,74.1
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,3.76
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,4.83
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,19.43
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,25.24
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,22.01
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
183174,Taxiway Petrol Station,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.69
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,15.59
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,19.49
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,15.31
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,88.5
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,4.0
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.86
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,24.77
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,19.32
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
183174,Taxiway Petrol Station,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,10.9
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,15.86
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,46.7
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,3.17
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,3.34
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,14.08
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,21.25
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,16.33
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
183174,Taxiway Petrol Station,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,12.48
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,17.28
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,13.53
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,5.95
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,4.16
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,15.12
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,23.22
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,17.68
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,39.7
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
183174,Taxiway Petrol Station,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.67
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,13.64
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,17.89
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,12.62
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,58.8
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,3.99
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,5.99
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,5.17
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,23.89
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,17.79
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
183174,Taxiway Petrol Station,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.16
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,12.62
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,14.36
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,3.57
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,5.02
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,4.52
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,16.2
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,22.17
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,18.88
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.48
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,2.21
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,6.04
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,5.44
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,28.0
