Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
183174,Taxiway Petrol Station,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.39
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,14.65
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,1.5
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,4.6
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,12.13
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,20.32
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,17.13
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,3.31
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,22.33
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,17.27
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
183174,Taxiway Petrol Station,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,13.16
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,17.29
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,15.53
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,3.35
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,4.91
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,4.46
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,16.51
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,22.21
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,19.99
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
183174,Taxiway Petrol Station,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,13.71
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,18.79
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,18.18
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,84.3
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,5.7
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,4.75
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,17.41
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,24.49
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,22.93
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
183174,Taxiway Petrol Station,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,99.7
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.63
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.88
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,12.89
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,18.86
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,15.43
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,84.8
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,3.16
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,4.82
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,3.38
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,23.67
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,18.81
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
183174,Taxiway Petrol Station,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,16.96
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,15.24
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,2.46
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,22.24
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,17.69
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
183174,Taxiway Petrol Station,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,18.48
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,2.44
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,3.67
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,4.4
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,22.16
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,22.03
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
183174,Taxiway Petrol Station,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,19.31
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,16.74
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,84.8
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,4.72
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,4.97
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,16.26
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,24.04
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,21.7
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
183174,Taxiway Petrol Station,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,10.29
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,16.62
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,2.65
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,4.62
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,4.83
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,21.24
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,17.15
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
183174,Taxiway Petrol Station,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,15.39
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,4.66
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,1.85
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,13.21
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,20.06
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,13.41
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
183174,Taxiway Petrol Station,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,15.77
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,3.8
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,1.86
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,11.97
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,19.57
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,14.32
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,16.5
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,1.57
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,4.78
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,12.02
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,21.28
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
183174,Taxiway Petrol Station,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,11.44
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,14.89
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,1.7
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,4.6
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,13.14
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,21.9
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
183174,Taxiway Petrol Station,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.43
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,8.08
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,10.79
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,47.9
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.65
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,4.4
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,3.72
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,18.21
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,14.52
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
183174,Taxiway Petrol Station,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,9.67
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,14.77
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,11.1
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
