Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,2.83
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,4.75
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,14.51
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
183174,Taxiway Petrol Station,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,9.59
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,14.18
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,4.33
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,18.51
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,16.9
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,52.7
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,4.63
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,15.31
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,20.69
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,15.37
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,16.78
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,14.41
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,4.69
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,21.47
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,17.05
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
183174,Taxiway Petrol Station,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,11.83
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,16.4
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,1.77
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,4.04
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,3.95
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,20.44
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,15.57
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
183174,Taxiway Petrol Station,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,16.41
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,13.71
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,4.41
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,20.82
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,37.1
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
183174,Taxiway Petrol Station,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,13.55
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,18.7
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,17.32
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,1.73
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,3.39
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,2.3
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,22.09
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,19.62
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
183174,Taxiway Petrol Station,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,15.75
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,19.41
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,14.89
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,4.8
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,7.52
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,20.55
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,26.92
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,20.19
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
183174,Taxiway Petrol Station,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,1.05
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,2.13
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,1.71
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,13.71
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,19.14
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,13.94
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,17.06
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,12.61
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,74.5
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,1.22
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,17.98
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,16.22
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,1.09
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,2.28
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,11.95
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,17.31
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,15.95
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
183174,Taxiway Petrol Station,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,10.27
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,10.99
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,0.48
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,1.0
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,16.36
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,11.81
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.53
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,10.48
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,15.94
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,9.89
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,10.76
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,10.71
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,12.31
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,12.62
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,33.9
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,12.53
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,18.85
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
