Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,20.68
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,14.51
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,14.21
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,20.34
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,16.5
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,88.1
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L1 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,14.56
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,21.3
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,17.45
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,92.5
183174,Taxiway Petrol Station,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,12.56
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,20.66
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,89.3
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L2 Active Power,kW,1.1
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L1 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,21.75
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,15.51
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
183174,Taxiway Petrol Station,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,10.51
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L3 Active Power,kW,0.39
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L2 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,N Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,10.61
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,15.2
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,11.32
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.74
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,6.99
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,10.03
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.45
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L2 Active Power,kW,1.07
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,7.33
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,10.43
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.88
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,6.64
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,8.73
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L2 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,N Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L2 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,6.96
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,9.69
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,6.51
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,10.13
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,8.29
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L2 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,6.91
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,9.06
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,6.13
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,9.28
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,6.98
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L2 Active Power,kW,2.01
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,N Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.34
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,11.29
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,7.74
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,6.71
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,7.56
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L2 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L2 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,7.02
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,12.26
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,8.32
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.24
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,6.62
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,9.4
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,0.39
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,1.06
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,1.33
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,7.01
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,10.47
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,10.29
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,8.11
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,9.39
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,48.8
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,1.1
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,1.25
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,8.46
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,12.02
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,8.91
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,9.64
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,9.14
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,10.47
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,8.56
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,11.55
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,1.02
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,5.5
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,8.94
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,12.57
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,8.84
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,11.74
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,10.09
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.39
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,1.07
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,5.6
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,9.16
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,12.8
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,10.91
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,8.79
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,0.31
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,1.7
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,9.11
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.47
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,9.16
