Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,11.92
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,9.82
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,1.1
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,9.44
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,13.03
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,10.62
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
183174,Taxiway Petrol Station,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.92
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,12.26
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,10.11
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,1.03
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,9.83
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,13.29
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,10.91
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.05
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,0.36
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,0.97
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,5.4
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,10.14
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,12.68
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,9.82
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,14.37
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.49
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,1.09
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,15.46
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,12.4
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,7.53
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,9.68
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,1.59
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,7.7
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,12.57
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,10.51
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.37
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,6.84
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,12.52
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,11.0
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,0.53
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,1.16
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,7.38
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,13.69
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,8.51
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,11.45
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,2.03
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,26.6
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,8.65
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.06
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.99
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,9.44
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,41.7
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,1.86
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,9.91
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,14.22
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,8.94
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,11.64
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,9.44
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,26.8
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,9.22
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,13.66
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,10.22
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,8.99
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,11.29
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,9.31
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L2 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L1 Active Power,kW,0.75
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L2 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,26.9
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,9.16
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,10.06
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.88
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,9.32
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,12.35
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L2 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L1 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,9.61
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.89
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,10.58
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L2 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L1 Active Power,kW,1.85
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,N Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L2 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,feeder,,L1 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,9.61
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,14.83
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,9.34
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,11.48
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,10.05
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L2 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L1 Active Power,kW,0.95
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,N Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L2 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,feeder,,L1 Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,27.2
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,14.05
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.55
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.22
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,8.6
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,11.93
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,10.51
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,0.35
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,8.95
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,14.59
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
183174,Taxiway Petrol Station,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,8.62
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,10.78
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,9.66
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,12.6
