Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,8.78
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,10.38
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,9.39
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,27.5
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,9.57
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,14.18
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,11.29
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.17
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.33
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,9.14
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,10.58
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,0.74
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,9.43
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,14.55
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,11.32
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.03
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,0.72
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,27.7
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.18
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,10.17
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,14.58
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,10.6
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,10.82
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,14.8
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.01
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,10.4
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,12.75
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,10.83
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,10.67
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,15.3
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.85
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.27
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.59
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,11.97
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,12.11
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,16.76
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,13.16
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.06
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,13.99
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,14.63
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,0.34
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,2.0
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,12.71
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,16.61
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,15.52
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.86
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,11.37
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,14.03
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,28.1
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,11.66
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,16.7
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,13.51
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,11.79
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,28.2
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,11.91
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,16.94
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,13.16
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.78
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,0.41
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,2.79
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,17.05
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.33
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,56.3
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,17.02
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,13.17
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.1
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,11.48
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,14.6
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,5.7
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,28.4
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,17.38
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,10.77
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,12.94
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,59.8
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,0.24
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,2.47
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,2.25
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,28.5
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.64
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,15.55
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,10.81
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,13.73
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,12.9
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,0.49
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,4.44
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,28.6
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,11.3
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,30.0
