Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,11.23
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,13.94
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,11.98
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,0.36
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,7.96
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,4.12
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,28.7
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.5
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,11.6
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,21.91
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
183174,Taxiway Petrol Station,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.92
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,13.68
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,0.64
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,4.96
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,2.01
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,19.11
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,11.08
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,12.88
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,13.51
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,0.96
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,4.81
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,17.69
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,17.57
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.99
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,11.63
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,14.09
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,12.49
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,1.07
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,4.03
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,5.14
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.16
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,18.12
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,17.63
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.52
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,10.49
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,46.2
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,1.35
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,4.15
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,29.1
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,11.85
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,16.71
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,15.64
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.8
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,9.48
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,12.11
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,1.4
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,4.16
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,2.89
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,10.88
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,17.51
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,15.0
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.56
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,10.46
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,13.89
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,13.05
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,4.43
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,2.22
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,29.3
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,10.86
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,18.32
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,15.27
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
183174,Taxiway Petrol Station,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.72
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.67
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,11.53
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,12.74
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,62.1
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,1.26
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,4.74
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,4.1
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,29.5
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.76
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,12.79
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,19.24
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,16.84
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
183174,Taxiway Petrol Station,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.93
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.44
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,12.43
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,15.86
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,13.99
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,7.43
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,29.6
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.95
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,15.16
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,23.29
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,15.88
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
183174,Taxiway Petrol Station,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,9.97
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,12.59
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,7.3
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.68
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,12.6
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,19.9
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
183174,Taxiway Petrol Station,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,9.53
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,12.53
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,11.3
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,40.9
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,51.7
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,2.96
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,7.0
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,29.9
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,12.48
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,19.53
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,14.76
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.38
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,9.12
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,11.64
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,11.11
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,2.76
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,6.87
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,3.81
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.1
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,18.5
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,14.93
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.21
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.36
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.34
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,2.75
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,6.98
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.3
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.87
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,14.62
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,22.03
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,16.93
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
183174,Taxiway Petrol Station,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,6.61
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.76
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,9.81
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,12.78
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,16.45
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,17.23
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,83.6
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,8.06
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,2.52
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,30.5
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.43
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,24.5
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,19.75
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
183174,Taxiway Petrol Station,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.06
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,14.94
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
