Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,3.01
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,8.38
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,20.1
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,30.7
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.94
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,14.51
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,23.32
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,19.23
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
183174,Taxiway Petrol Station,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.97
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.1
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,11.9
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,14.53
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,14.83
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,2.9
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,6.93
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,3.65
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,30.9
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.01
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,14.8
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,21.46
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,18.49
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.1
183174,Taxiway Petrol Station,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,10.92
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,13.28
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,13.47
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,47.1
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.04
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,7.67
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,4.39
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,13.64
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,20.95
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,17.86
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
183174,Taxiway Petrol Station,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.74
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,12.84
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.1
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,3.19
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,7.62
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.2
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,16.04
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,21.69
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,20.66
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
183174,Taxiway Petrol Station,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,10.04
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,9.37
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,18.14
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,18.98
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,90.3
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L3 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L2 Active Power,kW,7.72
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L1 Active Power,kW,3.45
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L2 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.95
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,19.52
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,25.87
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,22.43
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
183174,Taxiway Petrol Station,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.2
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,6.55
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.38
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,8.95
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,15.99
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,17.51
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,19.73
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,91.6
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L3 Active Power,kW,3.01
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L2 Active Power,kW,10.56
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L1 Active Power,kW,5.4
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L2 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.63
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.57
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,19.0
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,28.08
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,25.13
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
183174,Taxiway Petrol Station,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.86
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,12.87
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,14.43
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,16.25
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L3 Active Power,kW,2.8
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L2 Active Power,kW,11.28
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L1 Active Power,kW,5.31
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L2 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.5
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,15.68
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,25.71
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,21.57
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
183174,Taxiway Petrol Station,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.99
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.32
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,13.92
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,16.51
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,76.5
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L3 Active Power,kW,2.76
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L2 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L1 Active Power,kW,6.91
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L2 Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,feeder,,L1 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.1
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,16.68
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,24.7
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,23.42
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
183174,Taxiway Petrol Station,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.07
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.43
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,13.69
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,14.69
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,18.7
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,83.8
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,3.56
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,8.4
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,6.21
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,36.9
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.7
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,23.09
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,24.91
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
183174,Taxiway Petrol Station,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.52
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,13.53
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,4.55
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,6.79
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.8
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.42
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,18.08
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,21.41
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
183174,Taxiway Petrol Station,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.76
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.96
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,15.04
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,17.32
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,3.66
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,6.63
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,3.89
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.8
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,18.7
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,22.67
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,21.21
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
183174,Taxiway Petrol Station,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.85
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,15.57
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,15.79
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,3.01
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,6.99
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,4.5
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.9
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,16.98
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,22.56
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,20.29
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
183174,Taxiway Petrol Station,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.23
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.87
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,16.01
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,16.68
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,7.65
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,3.08
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.9
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,17.74
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,23.66
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,19.76
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
183174,Taxiway Petrol Station,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.91
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,14.23
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,6.64
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,4.13
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.9
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,21.32
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,20.55
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
183174,Taxiway Petrol Station,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.41
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,13.88
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,15.33
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,16.32
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,2.71
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,7.31
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,2.05
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,31.8
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,31.8
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
