Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,16.58
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,22.64
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,18.37
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
183174,Taxiway Petrol Station,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.16
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.56
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,13.54
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,16.03
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,16.15
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,74.1
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,3.15
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,4.49
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.7
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,16.69
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,25.42
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,20.64
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,42.2
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
183174,Taxiway Petrol Station,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.92
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,15.23
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,18.07
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,20.31
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,89.6
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,3.22
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,8.7
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,4.99
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.09
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,18.45
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,26.78
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,25.31
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.9
183174,Taxiway Petrol Station,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.32
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.67
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,16.72
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,20.39
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,90.3
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,3.01
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,6.88
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,3.59
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,18.72
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,23.6
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,23.97
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
183174,Taxiway Petrol Station,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.08
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.94
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,20.12
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,90.0
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,6.93
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,5.2
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.5
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.87
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,18.99
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,25.34
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,25.33
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,113.3
183174,Taxiway Petrol Station,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.88
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,8.83
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,17.83
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,19.66
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,19.51
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,91.2
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,3.22
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,7.25
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,5.37
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,21.05
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,26.91
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,24.89
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
183174,Taxiway Petrol Station,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.61
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.38
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,7.13
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,14.9
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,16.88
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,18.52
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,84.7
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,3.35
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,8.02
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.26
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,18.26
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,24.9
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,23.88
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
183174,Taxiway Petrol Station,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,13.5
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,18.4
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,10.88
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,5.39
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,31.3
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,16.55
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,25.34
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,23.79
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
183174,Taxiway Petrol Station,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.55
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,14.93
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,18.25
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,19.18
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,31.2
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.41
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,28.25
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,24.53
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
183174,Taxiway Petrol Station,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.15
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.3
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,18.62
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,19.05
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,86.3
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,9.1
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,5.52
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,17.93
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,27.72
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,24.57
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,40.0
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
183174,Taxiway Petrol Station,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.98
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.81
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,14.44
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,20.85
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,95.9
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,3.67
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,9.76
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,24.4
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,18.11
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,30.62
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,21.72
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
183174,Taxiway Petrol Station,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.2
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.34
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,13.86
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,15.37
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,4.31
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,8.87
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,5.25
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,31.0
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.4
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,18.17
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,27.29
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,20.62
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
183174,Taxiway Petrol Station,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.69
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,13.17
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,19.73
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,17.69
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,89.6
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,3.63
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,6.8
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,6.52
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,31.0
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,26.53
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,24.21
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
183174,Taxiway Petrol Station,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.58
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,21.77
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,19.86
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,99.0
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,88.7
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,2.37
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,7.93
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.9
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,16.34
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,26.93
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,27.79
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
183174,Taxiway Petrol Station,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.31
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.99
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,15.63
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,21.88
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,17.46
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,99.0
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,2.94
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,4.92
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,30.8
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,18.58
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,26.8
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,20.88
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
183174,Taxiway Petrol Station,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,9.63
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.81
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,16.42
