Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,22.64
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,17.66
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,103.8
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,4.3
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,4.7
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,30.8
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.45
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,19.05
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,26.94
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,22.37
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,121.8
183174,Taxiway Petrol Station,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.81
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.92
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,22.86
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,17.44
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,105.4
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,30.7
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.52
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,18.84
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,27.2
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,22.62
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
183174,Taxiway Petrol Station,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.84
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,14.19
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,20.59
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,18.29
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,95.2
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,2.58
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,5.9
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,4.86
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,30.6
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.8
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,26.5
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,23.15
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
183174,Taxiway Petrol Station,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.3
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,7.17
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,14.35
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,21.24
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,17.78
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,97.4
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,2.94
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,6.6
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.5
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.78
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,17.29
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,27.84
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,23.07
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
183174,Taxiway Petrol Station,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.78
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.15
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,22.31
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,101.9
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,83.5
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,5.35
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,3.2
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.5
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.78
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,27.66
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,21.4
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,45.9
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
183174,Taxiway Petrol Station,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.63
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.8
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,13.99
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,21.29
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,18.06
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,95.7
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,5.79
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,3.1
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.3
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.6
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,16.61
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,27.09
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,21.17
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
183174,Taxiway Petrol Station,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.12
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.99
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,14.38
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,22.5
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,16.86
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,34.6
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,101.3
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,2.83
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,5.64
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,3.66
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,30.2
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.85
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,17.21
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,28.15
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,20.51
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
183174,Taxiway Petrol Station,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.53
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,13.69
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,21.84
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,17.0
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,98.0
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,76.7
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,2.89
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,6.61
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,21.5
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,30.0
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.41
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,16.58
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,28.46
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,20.44
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.9
183174,Taxiway Petrol Station,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.84
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.22
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,12.78
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,20.38
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,16.09
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,6.15
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,3.86
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.64
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,15.65
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,26.53
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,19.95
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
183174,Taxiway Petrol Station,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.65
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,12.87
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,19.93
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,16.75
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,90.7
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,5.83
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,26.9
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,29.6
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,15.5
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,25.75
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,20.81
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
183174,Taxiway Petrol Station,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.81
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.98
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,19.12
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,13.13
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,85.5
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,3.6
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,6.6
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,3.2
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.3
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,15.37
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,25.72
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,16.33
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
183174,Taxiway Petrol Station,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.05
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,19.18
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,2.64
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,5.84
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,3.69
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.07
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,25.02
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,19.79
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
183174,Taxiway Petrol Station,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,17.44
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,13.63
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,78.6
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,2.46
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,6.41
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,4.15
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.8
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,13.8
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,23.85
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,17.79
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,43.8
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
183174,Taxiway Petrol Station,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.67
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.27
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,19.1
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,15.3
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,6.52
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.5
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,25.61
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,17.37
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
183174,Taxiway Petrol Station,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.32
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.69
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,18.89
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,17.77
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,2.6
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,6.02
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,3.82
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,13.3
