Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.3
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.33
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,15.11
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,24.91
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,21.59
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
183174,Taxiway Petrol Station,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.93
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.69
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,14.23
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,20.34
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,19.77
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.01
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,3.45
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,7.84
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,3.85
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,18.4
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.0
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.94
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.33
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,17.68
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,28.17
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,23.62
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
183174,Taxiway Petrol Station,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.06
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.12
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,12.3
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,19.13
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,6.55
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,5.23
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.8
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.95
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,25.67
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,22.32
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
183174,Taxiway Petrol Station,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,19.81
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,16.53
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,87.9
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,2.59
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,7.95
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,2.11
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,14.34
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,27.76
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,18.64
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
183174,Taxiway Petrol Station,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.79
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.27
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,10.37
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,17.25
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,15.13
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,5.75
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.4
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,13.14
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,23.0
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
183174,Taxiway Petrol Station,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.24
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,10.81
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,17.73
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,12.79
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,3.42
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,6.91
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.1
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,14.23
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,24.64
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,109.5
183174,Taxiway Petrol Station,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.12
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.79
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.61
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,11.17
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,18.46
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,14.94
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,49.1
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,82.6
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,5.72
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,5.26
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.71
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,14.05
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,24.19
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,20.2
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
183174,Taxiway Petrol Station,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.1
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,10.96
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,18.77
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,15.83
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,47.7
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,84.5
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,3.47
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,6.97
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,5.88
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,25.9
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.2
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,14.43
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,25.74
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,21.72
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
183174,Taxiway Petrol Station,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.44
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,12.65
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,20.03
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,14.86
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,3.2
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,9.63
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,3.48
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,43.7
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,29.66
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,18.34
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
183174,Taxiway Petrol Station,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.81
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.21
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,10.12
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,18.34
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,13.41
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,2.23
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,5.59
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.9
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,23.92
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,15.3
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
183174,Taxiway Petrol Station,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.92
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,17.19
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,14.77
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,31.1
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,2.73
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,8.3
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,38.1
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,25.49
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,18.23
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
183174,Taxiway Petrol Station,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.13
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,42.4
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,5.61
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,2.58
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,22.48
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
183174,Taxiway Petrol Station,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,10.94
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,18.65
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,13.64
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,5.91
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.1
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,24.57
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,18.76
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
183174,Taxiway Petrol Station,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.48
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,16.45
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,16.54
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,71.6
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,3.11
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,5.87
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.3
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,13.96
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,22.32
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,20.87
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
183174,Taxiway Petrol Station,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,18.48
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,19.3
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,81.6
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,84.6
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,2.86
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,7.15
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,5.06
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,25.62
