Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,24.36
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,45.0
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
183174,Taxiway Petrol Station,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.85
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,17.2
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,15.92
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,6.01
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,2.81
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.32
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,11.93
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,23.22
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,18.73
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.3
183174,Taxiway Petrol Station,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,19.33
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,16.14
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,34.3
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,86.6
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,73.6
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,7.46
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.19
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,14.52
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,26.8
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,19.18
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,53.9
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
183174,Taxiway Petrol Station,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.4
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,11.57
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,17.97
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,50.5
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,64.8
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,2.86
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,8.29
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,14.43
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,26.26
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
183174,Taxiway Petrol Station,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,11.77
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,18.55
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,2.19
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,5.59
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,13.96
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,24.14
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,17.58
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
183174,Taxiway Petrol Station,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,16.47
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,12.58
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,73.8
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,2.9
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,7.12
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,5.21
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,33.5
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,23.59
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,17.79
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
183174,Taxiway Petrol Station,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,8.88
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,11.86
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,38.6
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,6.34
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,2.87
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,29.8
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,11.93
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,22.34
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,14.73
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
183174,Taxiway Petrol Station,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.25
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,9.78
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,16.99
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,15.16
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,3.03
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,6.93
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,12.8
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,23.91
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,19.21
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
183174,Taxiway Petrol Station,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.95
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,16.27
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,14.62
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,40.8
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,2.61
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,7.35
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,5.01
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,23.62
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,19.63
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
183174,Taxiway Petrol Station,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.77
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,17.95
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,3.96
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,7.09
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,3.96
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,25.04
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,20.43
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,46.0
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
183174,Taxiway Petrol Station,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,8.88
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,15.31
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,15.19
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.98
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,5.08
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,3.66
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,20.39
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,18.85
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,89.4
183174,Taxiway Petrol Station,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.57
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.85
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,10.65
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,16.87
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,17.88
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,72.6
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,6.53
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,3.61
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,13.34
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,23.4
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,21.49
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.34
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,8.24
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,12.7
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,2.34
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,5.77
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,21.1
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,10.58
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,21.87
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,14.65
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
183174,Taxiway Petrol Station,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,9.06
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,16.74
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,13.91
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,38.9
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,72.5
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,1.8
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,4.67
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,10.85
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,21.4
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,15.84
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
183174,Taxiway Petrol Station,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,10.07
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,17.28
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,14.92
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,5.0
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,12.79
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,22.58
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,19.91
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
183174,Taxiway Petrol Station,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,9.06
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,16.2
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,12.69
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,56.2
