Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,5.95
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,11.49
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,22.15
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,14.62
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,46.1
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
183174,Taxiway Petrol Station,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,9.08
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,15.97
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,11.89
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,5.11
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,21.08
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
183174,Taxiway Petrol Station,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.58
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,16.79
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,12.21
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,3.02
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,6.11
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,12.67
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,22.9
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
183174,Taxiway Petrol Station,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,8.26
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,15.11
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,1.53
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,5.63
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,1.85
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,9.79
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,20.74
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
183174,Taxiway Petrol Station,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.18
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,9.98
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,60.6
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,6.34
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,12.39
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,22.22
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
183174,Taxiway Petrol Station,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.55
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.23
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,19.72
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,14.39
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,35.7
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,51.5
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,1.96
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,1.89
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,25.13
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,16.29
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
183174,Taxiway Petrol Station,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.37
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,12.44
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,18.4
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,14.57
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,31.7
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,5.41
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,23.81
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,16.44
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
183174,Taxiway Petrol Station,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,13.29
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,20.31
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,17.03
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,89.0
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,74.1
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,4.45
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,7.27
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,4.56
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,17.74
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,27.58
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,21.6
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
183174,Taxiway Petrol Station,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.91
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,13.13
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,18.01
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,15.32
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,1.49
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,3.88
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,2.95
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,14.62
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,21.89
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,18.27
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,0.23
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,1.79
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,6.2
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,17.48
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,12.84
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,15.63
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,13.08
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,1.27
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,10.8
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,17.71
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,14.36
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,8.9
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,15.31
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,9.2
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,17.21
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,13.68
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.85
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,16.33
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,11.53
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,2.08
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,12.35
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
183174,Taxiway Petrol Station,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,9.5
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,15.15
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,65.6
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,9.72
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
183174,Taxiway Petrol Station,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.44
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,7.6
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,14.38
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,10.18
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,62.9
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,1.98
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
