Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,8.03
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,16.36
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,11.01
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,36.7
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,7.58
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,13.91
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,32.3
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,2.2
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,11.2
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,7.75
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,16.1
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,11.3
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,36.1
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.26
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,6.43
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,12.14
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,10.63
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,45.6
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,23.7
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,6.69
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,14.18
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.8
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,7.39
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,10.5
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,0.32
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,1.92
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,7.71
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,15.11
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.77
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,8.02
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,13.71
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,8.86
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,39.0
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,8.29
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.73
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,9.67
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
183174,Taxiway Petrol Station,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,7.47
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,14.68
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,50.0
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,7.87
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,16.74
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,8.39
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,56.8
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,8.61
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,14.89
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,13.05
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.98
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,7.83
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,14.59
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,9.5
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,8.02
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,16.56
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,10.28
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,37.0
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,11.43
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,13.36
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,0.44
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,11.87
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,20.42
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,14.22
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,10.25
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,15.9
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,44.0
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,68.3
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,1.8
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,10.54
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,17.92
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,10.44
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,18.25
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,81.7
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,59.2
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,2.23
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,10.63
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,20.47
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,13.77
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,40.5
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
183174,Taxiway Petrol Station,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,6.55
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,9.37
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,8.48
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,41.9
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,0.2
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,1.9
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,24.2
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,6.75
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,11.27
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,9.27
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.32
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,7.8
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,12.6
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,33.0
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,54.5
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.52
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,0.41
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,2.25
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,11.8
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,8.21
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,14.4
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.13
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,8.65
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,12.08
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,8.81
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,11.12
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.8
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.17
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,8.86
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,11.66
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,10.45
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,53.8
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,0.36
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,2.07
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,9.22
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,13.73
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,11.33
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,39.6
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.3
