Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,8.58
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,12.16
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,9.76
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,55.5
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,43.9
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,1.3
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,8.71
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,14.2
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,10.59
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,8.69
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,11.34
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,2.43
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,8.84
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,13.27
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,12.53
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.93
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,8.56
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,11.29
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,9.7
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,19.1
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,2.08
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,0.85
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,8.96
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,10.55
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.5
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,12.42
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,11.16
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,51.2
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,2.1
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,9.77
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,14.51
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.39
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,8.78
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,10.03
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,2.0
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.04
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,8.91
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,14.25
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,10.87
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
183174,Taxiway Petrol Station,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.56
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,8.18
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,11.62
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,11.78
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,35.4
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,0.33
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,1.95
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,0.93
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,10.3
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,8.5
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,13.58
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,12.71
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.1
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.89
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,12.49
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,12.04
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.3
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,1.84
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,28.9
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.4
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,10.2
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,14.33
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,12.92
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,8.75
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,11.61
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,10.35
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,0.36
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,9.12
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,13.67
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,11.22
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,11.91
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,10.83
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,0.18
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.08
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,10.23
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
183174,Taxiway Petrol Station,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.45
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,9.97
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,12.2
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,42.6
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,55.9
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,49.4
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.3
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,10.1
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,14.19
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.01
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,11.1
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,12.05
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.5
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,11.5
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,14.82
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
183174,Taxiway Petrol Station,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.61
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.72
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,9.65
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,10.93
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,9.48
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.6
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,9.86
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,13.92
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.94
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,11.11
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,11.75
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,11.52
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,0.89
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,10.2
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,29.7
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,11.24
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,14.52
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.71
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,10.7
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,46.4
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,2.28
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,10.98
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,14.74
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
183174,Taxiway Petrol Station,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.45
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.31
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,10.31
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,13.09
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,44.4
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,2.91
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,1.6
