Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,5.0
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,30.0
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.65
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,10.57
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,15.99
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,11.88
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,14.1
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.24
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,2.48
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,0.86
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,30.1
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,12.1
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,16.58
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,14.11
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,25.7
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.77
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,12.15
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,48.6
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,0.28
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,30.3
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,16.19
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
183174,Taxiway Petrol Station,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.15
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,10.62
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,13.12
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,44.7
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,2.82
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,30.3
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,15.94
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,13.92
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,71.8
183174,Taxiway Petrol Station,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.65
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,11.17
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,13.39
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,21.8
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,46.8
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.35
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,0.37
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,2.62
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,2.71
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,7.7
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,2.1
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.4
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,16.01
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,14.81
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.61
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,11.85
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,13.11
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,0.29
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,30.5
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.91
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,12.14
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,15.77
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,14.28
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.55
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.18
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,11.42
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,48.0
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,2.78
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,1.2
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,6.3
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,30.6
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,11.55
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,16.62
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,13.26
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,11.99
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,13.17
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,12.71
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,2.69
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,1.23
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,8.9
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,6.5
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.7
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,12.11
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,15.85
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.96
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.86
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,12.66
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,11.97
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,53.2
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,58.6
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,0.53
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,1.21
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.8
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,13.19
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,15.88
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,27.4
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,12.35
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,14.13
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,64.7
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,57.6
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,0.12
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,2.55
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,1.26
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,12.1
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.9
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,12.48
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,16.68
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,29.0
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.41
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,14.53
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,12.78
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,51.8
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,2.77
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,6.8
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,31.0
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,14.08
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.18
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.97
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,14.26
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,0.4
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,2.65
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,1.28
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,31.1
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,16.91
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,13.66
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,14.9
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,56.9
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,58.4
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,6.9
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,31.2
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,17.56
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,14.23
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.83
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.86
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,12.72
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,21.0
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,0.25
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,2.36
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,31.3
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,16.77
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,16.21
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
183174,Taxiway Petrol Station,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,12.73
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,13.46
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,13.54
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,60.2
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,0.92
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,4.35
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,3.69
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,13.66
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,17.81
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,17.23
