Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,12.41
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,13.86
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,61.1
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,0.91
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,7.96
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,5.16
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,34.4
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.5
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,21.82
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,18.64
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
183174,Taxiway Petrol Station,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.47
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.52
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,14.73
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,13.18
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.23
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,0.97
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,4.67
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.5
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,13.97
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,19.41
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,18.42
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
183174,Taxiway Petrol Station,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.1
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.67
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,16.18
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,17.23
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,16.61
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,20.2
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,71.4
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,77.9
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.26
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,1.44
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,5.24
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,22.3
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,17.62
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,21.29
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,21.85
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
183174,Taxiway Petrol Station,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.53
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.74
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,15.7
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,1.41
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,3.99
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,3.38
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,8.7
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.7
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.15
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,19.35
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,19.08
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
183174,Taxiway Petrol Station,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.17
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,12.17
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,14.32
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,1.15
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,3.31
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,2.12
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,7.1
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,10.6
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,31.8
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,13.32
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,17.63
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,16.16
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.28
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.78
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.9
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,11.66
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,13.42
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,12.35
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,2.35
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,4.24
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.9
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,14.01
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,16.83
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,16.59
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
183174,Taxiway Petrol Station,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.3
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.67
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,12.69
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,13.68
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,55.1
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,1.35
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,3.56
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.0
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,17.63
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,16.39
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
183174,Taxiway Petrol Station,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.92
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.03
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,11.54
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,12.93
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,12.32
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,49.8
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,57.5
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,1.83
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,4.05
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.1
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,16.98
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.25
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.14
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.77
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,11.93
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,13.6
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,51.6
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L3 Active Power,kW,3.3
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L2 Active Power,kW,5.66
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L1 Active Power,kW,4.48
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.3
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,15.23
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,19.26
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,17.46
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
183174,Taxiway Petrol Station,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.69
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.65
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,12.46
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,13.54
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,12.4
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L3 Active Power,kW,2.57
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L2 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L1 Active Power,kW,1.88
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,N Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L2 Current (RMS),A,22.4
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,feeder,,L1 Current (RMS),A,9.1
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.4
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,15.03
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,18.83
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,14.28
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.02
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.6
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.81
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,12.55
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,14.41
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L3 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L2 Active Power,kW,5.51
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L1 Active Power,kW,3.5
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,N Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L2 Current (RMS),A,23.6
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.6
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.35
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,19.92
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.07
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.98
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,8.35
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,14.2
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,16.55
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,17.13
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,64.3
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,79.5
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L3 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L2 Active Power,kW,7.1
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L1 Active Power,kW,4.89
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,N Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L2 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,feeder,,L1 Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.8
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.91
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,17.64
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,23.65
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,22.02
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
183174,Taxiway Petrol Station,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,98.7
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.87
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,8.58
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,14.16
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,16.56
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,16.06
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,77.2
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L3 Active Power,kW,3.1
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L2 Active Power,kW,5.55
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,N Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L3 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L2 Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,33.0
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.16
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,17.27
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,22.11
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,21.36
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
183174,Taxiway Petrol Station,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.88
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.86
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,12.56
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,14.91
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,14.33
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,55.2
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L3 Active Power,kW,3.08
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L2 Active Power,kW,6.35
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L1 Active Power,kW,3.38
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L2 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,feeder,,L1 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,33.2
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.69
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,15.64
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,21.26
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,17.71
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,34.2
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
183174,Taxiway Petrol Station,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.8
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.96
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.91
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,15.16
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,13.21
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,71.7
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,62.5
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
