Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L3 Active Power,kW,2.67
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L2 Active Power,kW,6.1
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L1 Active Power,kW,1.92
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,feeder,,L1 Current (RMS),A,9.4
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,33.5
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.42
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,21.27
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,15.13
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
183174,Taxiway Petrol Station,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,9.56
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,8.37
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,17.49
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,73.4
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L3 Active Power,kW,3.1
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L2 Active Power,kW,6.29
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L1 Active Power,kW,4.26
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L3 Current (RMS),A,15.3
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L2 Current (RMS),A,27.5
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,feeder,,L1 Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,33.7
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.98
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,19.18
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,23.78
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,21.06
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,30.3
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
183174,Taxiway Petrol Station,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.39
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,12.24
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,16.81
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,2.84
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,6.82
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,3.7
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,20.7
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,34.0
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,15.08
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,20.58
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,20.52
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.57
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.93
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,14.27
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,14.85
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,16.04
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,70.4
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,4.08
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,7.69
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,4.96
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,19.6
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,20.3
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,34.3
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,18.35
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,22.54
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,21.0
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
183174,Taxiway Petrol Station,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.27
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.23
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,8.47
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,15.68
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,16.7
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,18.02
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,84.0
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.9
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,6.18
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,4.16
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,26.7
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,34.6
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.02
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,18.65
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,22.87
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,22.19
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
183174,Taxiway Petrol Station,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.4
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.33
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,8.25
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,15.55
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,16.14
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,18.61
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,68.7
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,2.65
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,6.09
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,4.17
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.83
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,22.23
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,22.78
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
183174,Taxiway Petrol Station,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.74
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.28
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,13.49
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,14.66
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,17.71
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,58.2
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,67.8
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,79.2
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,6.44
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,35.0
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,16.21
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,21.09
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,19.86
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
183174,Taxiway Petrol Station,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.3
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.58
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.28
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,13.98
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,15.87
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,19.67
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,6.1
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,5.33
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,35.2
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.87
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,17.35
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,21.97
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
183174,Taxiway Petrol Station,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.33
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,15.01
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,17.53
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,19.12
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,65.3
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,2.69
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,5.3
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,35.3
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,17.7
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,23.9
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,24.42
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,106.1
183174,Taxiway Petrol Station,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.44
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.27
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.44
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,14.69
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,15.06
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,17.04
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,64.4
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,3.41
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,5.77
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,4.71
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,24.9
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,35.3
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,18.1
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,20.82
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,21.75
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,25.8
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.38
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,16.11
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,14.08
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.73
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,3.27
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,6.23
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,4.23
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,35.3
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.12
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.61
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,17.29
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,22.34
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,18.31
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
183174,Taxiway Petrol Station,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,6.17
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,10.06
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.9
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,18.13
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,20.06
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,17.26
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,23.7
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,95.0
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,4.68
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,1.94
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,35.4
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,22.8
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,26.78
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,19.19
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,45.7
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
183174,Taxiway Petrol Station,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.42
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,12.92
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,14.9
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,13.0
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,70.1
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,5.51
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,6.66
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,4.8
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,35.3
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.01
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,21.56
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,17.8
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,35.2
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
183174,Taxiway Petrol Station,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.48
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,12.33
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,15.53
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,70.7
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,56.6
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,3.1
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,6.77
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,3.6
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,29.3
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,17.0
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,35.3
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,15.43
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,22.3
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,15.96
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,40.1
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
183174,Taxiway Petrol Station,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.2
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,12.87
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,16.85
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,13.17
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,2.49
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,6.93
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,2.2
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,30.6
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,35.2
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
