Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,23.78
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,15.36
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
183174,Taxiway Petrol Station,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.1
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,16.78
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,13.61
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,77.8
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.91
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,1.9
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,7.52
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,3.42
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,35.1
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.01
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,14.82
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,24.3
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,17.03
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
183174,Taxiway Petrol Station,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,13.05
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,14.04
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,78.1
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,2.56
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,7.21
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,2.19
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,12.7
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,35.0
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,15.61
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,24.54
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,16.23
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
183174,Taxiway Petrol Station,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.49
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,13.7
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,17.16
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,24.3
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,60.0
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,63.2
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.8
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,2.13
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,6.49
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,34.9
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,15.83
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,23.66
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,17.77
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,38.5
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
183174,Taxiway Petrol Station,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.52
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.94
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,14.43
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,18.04
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,17.76
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,2.38
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,6.41
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,34.8
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,16.81
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,24.45
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,23.05
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
183174,Taxiway Petrol Station,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.48
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.54
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,14.11
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,17.97
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,14.84
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,27.2
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,80.8
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,2.96
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,6.28
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,5.27
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,27.6
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,34.6
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,17.07
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,24.25
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,20.11
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
183174,Taxiway Petrol Station,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.87
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.49
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,13.84
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,18.83
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,60.8
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,86.4
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,8.03
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,34.5
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,16.8
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,26.86
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,17.47
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
183174,Taxiway Petrol Station,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.76
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.08
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,13.56
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,17.94
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,81.6
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.66
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,6.35
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,21.2
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,13.6
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,34.3
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,16.22
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,24.29
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,15.37
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
183174,Taxiway Petrol Station,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.68
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.26
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,14.15
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,18.66
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,15.86
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.86
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,2.63
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,6.09
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,3.29
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.2
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,34.1
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,16.78
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,24.75
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,19.15
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
183174,Taxiway Petrol Station,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.7
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.42
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.55
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,14.43
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,19.42
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,18.72
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,89.3
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,2.27
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,5.47
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.9
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.16
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,16.7
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,24.9
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,24.0
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
183174,Taxiway Petrol Station,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,8.0
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.52
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,15.06
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,19.93
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,18.87
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,90.5
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,86.5
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,3.18
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,5.79
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,5.28
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,33.6
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.95
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.19
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,18.25
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,25.71
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,24.15
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,34.8
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
183174,Taxiway Petrol Station,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.79
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.12
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,14.97
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,20.25
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,15.16
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,91.8
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,3.12
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,6.24
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,4.92
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,33.3
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,18.09
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,26.49
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,20.08
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
183174,Taxiway Petrol Station,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.39
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,15.31
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,20.82
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,15.58
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,66.7
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,6.52
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,4.37
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,19.5
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,33.0
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,17.3
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,27.33
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,19.95
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
183174,Taxiway Petrol Station,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.35
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.44
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,19.6
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,15.91
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,88.4
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,6.37
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,28.9
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,32.6
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,17.96
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,25.97
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,17.88
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
183174,Taxiway Petrol Station,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.21
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.73
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,15.81
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,20.68
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,16.91
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,27.9
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,69.4
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,93.9
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,3.46
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,6.36
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,17.4
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,28.8
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,32.3
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.2
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,19.27
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,27.04
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,20.12
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
183174,Taxiway Petrol Station,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.31
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.14
