Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,20.9
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,15.56
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,64.6
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,95.1
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,72.4
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,2.7
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,6.15
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,2.83
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,20.6
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,14.2
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.1
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,17.4
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,27.05
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,18.39
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,49.6
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
183174,Taxiway Petrol Station,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.52
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.97
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,14.52
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,19.61
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,17.75
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,24.6
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,89.2
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,79.7
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,3.03
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,7.67
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,3.04
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,35.3
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,15.1
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.0
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,17.56
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,27.28
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,20.79
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
183174,Taxiway Petrol Station,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.81
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.23
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,16.36
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,22.52
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,17.75
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,72.0
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,101.7
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,81.0
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,3.36
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,5.72
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,2.96
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,19.0
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,26.4
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,31.9
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.85
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,19.72
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,28.24
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,20.71
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
183174,Taxiway Petrol Station,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,6.09
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.7
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.28
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,16.69
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,21.3
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,16.47
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,99.6
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,79.3
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.03
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,3.13
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,7.48
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,3.28
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.9
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,19.82
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,28.79
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,19.75
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
183174,Taxiway Petrol Station,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.54
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.22
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,14.57
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,20.78
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,16.07
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,31.2
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,93.2
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,2.27
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,7.47
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,2.22
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,16.84
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,28.25
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,18.29
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
183174,Taxiway Petrol Station,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,8.17
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.5
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,20.75
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,15.82
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,32.8
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,94.7
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.64
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,3.37
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,7.46
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,2.05
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,17.43
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,28.21
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,53.7
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
183174,Taxiway Petrol Station,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,8.72
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.78
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,15.47
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,22.71
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,17.73
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,103.3
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,82.7
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,3.25
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,7.28
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,31.6
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.44
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,18.72
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,29.99
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,22.95
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
183174,Taxiway Petrol Station,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.19
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,9.13
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.65
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,17.13
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,23.06
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,22.27
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,29.9
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,105.1
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,100.5
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,6.26
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,5.42
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,31.4
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.31
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,20.1
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,29.33
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,27.7
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
183174,Taxiway Petrol Station,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,14.94
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,20.21
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,20.4
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,91.7
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,91.1
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,2.93
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,6.88
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,4.52
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,31.2
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.47
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,17.87
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,27.09
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,24.93
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
183174,Taxiway Petrol Station,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.74
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.59
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,15.72
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,20.63
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,16.05
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,29.5
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,94.4
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,75.7
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,3.38
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,6.77
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.9
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.75
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,19.1
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,27.4
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,21.24
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,41.0
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
183174,Taxiway Petrol Station,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.03
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.75
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.57
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,14.91
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,20.7
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,14.82
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,34.7
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,95.4
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,69.3
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,3.0
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,7.61
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,3.97
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,35.1
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,30.8
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,17.91
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,28.31
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,18.79
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,127.2
183174,Taxiway Petrol Station,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,7.7
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.77
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,18.95
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,13.65
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,31.5
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,86.6
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,2.47
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,6.75
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,2.0
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,23.0
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,30.8
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,15.86
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,25.7
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,15.64
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
183174,Taxiway Petrol Station,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.15
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,13.48
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,19.37
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,15.02
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,29.7
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,87.7
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,6.64
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,3.71
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.6
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,26.01
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,18.73
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
183174,Taxiway Petrol Station,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.35
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,12.36
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,17.93
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,18.91
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,53.4
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,80.7
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,84.1
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.74
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,2.39
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,6.18
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,5.38
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,16.9
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.4
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,14.75
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,24.11
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,24.3
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
183174,Taxiway Petrol Station,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.79
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,12.89
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,19.36
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,16.6
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,87.1
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,3.1
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,5.95
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,5.29
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,15.0
