Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,22.9
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.2
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.47
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,25.31
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,21.89
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
183174,Taxiway Petrol Station,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.9
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.63
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.05
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,12.33
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,17.19
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,14.59
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,76.8
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,67.7
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,2.28
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,6.34
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,20.0
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,12.6
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,30.0
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.6
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,14.61
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,23.53
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,17.64
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
183174,Taxiway Petrol Station,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,6.18
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.82
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,13.05
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,17.22
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,15.2
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,23.3
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,57.2
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,77.5
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.69
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,2.29
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,6.11
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,19.4
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,12.3
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,15.7
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.8
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,23.34
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,18.41
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,36.5
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
183174,Taxiway Petrol Station,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.49
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.44
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,12.06
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,14.53
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,27.3
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,52.3
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,77.3
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,66.4
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,2.4
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,6.9
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,3.48
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.1
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,29.6
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,24.02
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,18.01
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
183174,Taxiway Petrol Station,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.04
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,17.61
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,13.03
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,3.24
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,6.83
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,5.12
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,22.1
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.4
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,14.92
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,24.44
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,18.15
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,43.0
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,107.8
183174,Taxiway Petrol Station,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.01
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.78
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,11.91
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,17.86
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,14.17
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,30.4
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,51.3
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,3.05
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,6.69
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,2.66
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,13.4
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,29.2
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,14.96
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,24.56
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,16.83
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
183174,Taxiway Petrol Station,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.62
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.23
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,11.56
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,17.74
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,14.7
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,30.9
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,49.5
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,78.4
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,66.0
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,2.95
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,6.72
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,4.13
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.5
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.0
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,14.5
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,24.46
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,18.84
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
183174,Taxiway Petrol Station,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,8.01
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.47
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,14.97
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,21.06
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,16.22
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,66.6
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,96.1
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,3.35
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,6.61
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,3.78
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,17.6
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,30.2
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.7
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.83
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,18.32
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,27.67
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,20.01
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,45.5
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
183174,Taxiway Petrol Station,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.41
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,8.75
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.1
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,15.25
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,21.53
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,31.6
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,68.4
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,100.1
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,76.4
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,2.31
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,7.96
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,4.61
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,12.9
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,36.0
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,20.8
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,28.4
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,17.56
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,29.49
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,21.03
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
183174,Taxiway Petrol Station,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,9.24
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.65
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,15.71
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,21.95
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,16.69
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,32.0
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,101.3
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,79.6
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,2.56
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,6.61
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,13.8
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,30.7
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,28.2
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.31
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,18.27
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,28.57
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,21.91
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,44.2
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,128.7
183174,Taxiway Petrol Station,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.2
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.64
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,13.44
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,19.12
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,16.68
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,28.0
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,2.4
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,5.78
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,5.22
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,27.9
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,15.84
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,24.9
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,21.9
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,37.6
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
183174,Taxiway Petrol Station,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.1
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.75
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.4
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,19.04
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,13.02
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,61.5
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,59.1
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.97
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,6.61
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,3.51
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.1
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,27.6
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,17.67
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,25.65
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,16.54
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,49.0
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
183174,Taxiway Petrol Station,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.21
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.75
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,14.02
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,19.04
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,17.34
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,77.4
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,2.41
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,6.52
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,21.6
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,27.3
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,16.43
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,25.57
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,20.87
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
183174,Taxiway Petrol Station,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.59
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,11.38
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,15.41
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,13.28
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,24.5
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,48.5
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,68.5
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.94
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,2.93
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,5.93
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,3.73
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,27.0
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,14.31
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,21.34
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,17.02
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,37.9
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
183174,Taxiway Petrol Station,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,11.31
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,15.69
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,14.21
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,48.4
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,2.0
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,5.36
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,2.1
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,11.6
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,25.3
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.7
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,13.31
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,21.05
