Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,16.32
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
183174,Taxiway Petrol Station,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.15
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.15
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,16.93
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,16.3
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,52.1
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,76.3
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.02
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,2.88
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,5.74
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,15.2
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.17
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,14.97
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,22.67
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,20.32
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,100.6
183174,Taxiway Petrol Station,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.02
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.68
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,14.29
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,18.81
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,17.28
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,22.7
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,83.2
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,76.0
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,2.72
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,5.6
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,4.06
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,16.4
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.88
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,17.01
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,24.42
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,21.33
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,33.6
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
183174,Taxiway Petrol Station,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.29
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.94
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,12.8
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,17.08
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,17.55
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,24.2
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,55.4
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,77.1
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,5.86
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,3.42
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,27.7
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,25.7
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.32
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,16.38
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,22.94
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,20.97
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,33.4
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
183174,Taxiway Petrol Station,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,8.46
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.97
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,15.58
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,19.92
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,21.06
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,69.1
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,91.5
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,95.7
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.09
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,2.99
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,6.99
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,4.01
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,21.4
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,15.9
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,18.9
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.61
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,18.57
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,26.91
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,25.07
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
183174,Taxiway Petrol Station,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.59
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,9.17
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.78
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,18.2
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,22.28
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,22.65
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,103.1
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,104.8
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,2.26
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,6.99
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,5.07
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,19.3
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,32.7
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.39
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,20.46
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,29.28
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,27.71
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,39.2
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
183174,Taxiway Petrol Station,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.09
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.6
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,15.48
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,19.62
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,18.09
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,68.0
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,88.8
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,82.4
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,3.21
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,6.06
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,3.58
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,28.1
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,18.68
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,25.69
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,21.67
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
183174,Taxiway Petrol Station,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.07
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.81
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.18
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,14.0
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,18.16
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,14.83
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,29.1
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,60.4
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,81.4
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,67.6
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,2.42
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,6.86
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,1.91
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,23.9
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,12.4
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,16.42
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,25.03
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,16.74
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,48.2
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
183174,Taxiway Petrol Station,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.78
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,14.87
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,19.85
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,15.42
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,32.4
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,63.5
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,68.9
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,2.25
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,5.19
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,3.84
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.1
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,17.12
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,25.05
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,19.26
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
183174,Taxiway Petrol Station,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.2
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.13
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,14.32
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,19.61
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,16.24
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,64.1
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,89.4
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,74.8
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,2.91
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,6.03
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,2.74
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,17.24
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,25.64
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,18.98
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,43.2
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
183174,Taxiway Petrol Station,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.96
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.29
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,12.14
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,20.98
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,18.55
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,35.5
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,53.5
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,94.0
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,82.5
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,2.19
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,5.46
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,3.53
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,16.8
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,25.6
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,14.33
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,26.44
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,22.08
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,45.8
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
183174,Taxiway Petrol Station,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.25
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,11.47
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,17.0
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,15.6
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,70.0
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,2.65
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,5.27
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,3.77
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,18.0
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,14.12
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,22.27
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,19.37
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
183174,Taxiway Petrol Station,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.64
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.82
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,10.0
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,16.64
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,14.59
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,28.7
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,44.3
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,74.9
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,66.1
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,3.44
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,5.81
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,3.8
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,27.0
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,13.45
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,22.45
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,18.4
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,38.2
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,99.8
183174,Taxiway Petrol Station,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.66
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,11.58
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,17.03
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,27.8
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,75.1
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,63.0
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,1.65
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,4.63
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,3.11
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,21.9
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,15.4
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,13.23
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,21.66
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,17.17
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,38.3
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
183174,Taxiway Petrol Station,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.06
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,7.03
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.69
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,20.2
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,19.96
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,54.0
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,90.4
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,89.7
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,2.9
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,5.39
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,4.12
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,18.2
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,15.8
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,25.5
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,22.8
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.45
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,15.09
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,25.59
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,24.08
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,43.6
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
183174,Taxiway Petrol Station,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,7.31
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.31
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,11.69
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,18.89
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,15.57
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,32.6
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,85.8
