Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,2.26
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,5.5
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,20.4
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,12.2
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,26.2
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,13.95
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,24.39
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,17.54
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,47.2
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
183174,Taxiway Petrol Station,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,7.18
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,12.07
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,18.79
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,15.35
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,53.6
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,85.2
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,70.5
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,1.97
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,5.18
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,4.02
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,11.9
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,22.9
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.54
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,14.05
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,23.96
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,19.37
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,40.4
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
183174,Taxiway Petrol Station,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.15
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,18.31
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,32.2
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,50.2
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,83.4
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,62.2
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,2.23
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,5.69
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,2.21
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,19.8
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,12.0
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,13.58
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,24.0
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,15.8
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,47.8
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,107.8
183174,Taxiway Petrol Station,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.56
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,17.75
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,14.09
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,28.4
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,52.5
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,79.0
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,63.3
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,2.53
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,5.5
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,4.34
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,14.7
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.2
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,25.2
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,23.0
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.52
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,14.62
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,23.25
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,18.43
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,37.4
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
183174,Taxiway Petrol Station,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.69
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.01
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.42
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,12.76
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,18.26
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,17.04
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,28.5
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,54.9
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,81.5
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,75.6
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,3.32
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,5.97
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,2.97
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,17.3
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,14.6
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,23.1
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,16.08
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,24.23
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,20.01
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
183174,Taxiway Petrol Station,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.39
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.48
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.88
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,12.75
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,19.34
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,15.1
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,31.9
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,85.1
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,66.8
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.84
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,2.79
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,6.06
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,1.64
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,27.1
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,8.1
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,23.2
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,15.54
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,25.4
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,16.74
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,49.3
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
183174,Taxiway Petrol Station,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.51
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.24
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.92
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,13.59
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,19.36
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,17.11
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,28.3
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,84.9
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,75.2
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,2.35
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,5.02
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,2.53
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,17.1
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,12.5
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,23.2
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,12.8
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,23.3
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,15.94
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,24.38
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,19.64
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,106.7
183174,Taxiway Petrol Station,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.72
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.66
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.28
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,14.09
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,20.07
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,16.18
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,30.8
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,60.3
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,71.0
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,4.45
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,6.83
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,4.14
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,18.7
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,32.5
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,23.4
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,18.55
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,26.9
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,20.32
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,41.2
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
183174,Taxiway Petrol Station,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,13.43
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,20.01
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,14.54
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,87.4
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,63.6
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,0.19
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,1.99
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,0.8
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,23.5
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.12
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,13.62
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,22.0
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,15.34
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,39.4
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.8
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
183174,Taxiway Petrol Station,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.68
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.83
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,12.37
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,18.89
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,15.64
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,28.6
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,83.1
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,68.2
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,0.39
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,0.84
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,9.2
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,23.6
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,12.75
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,20.98
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,16.48
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,34.1
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.9
183174,Taxiway Petrol Station,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.04
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.79
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,12.54
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,18.88
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,13.85
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,54.1
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,83.8
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,1.8
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,0.81
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,23.8
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,12.81
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,20.68
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,14.66
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
183174,Taxiway Petrol Station,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.4
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,5.84
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.34
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,9.61
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,17.07
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,12.97
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,34.5
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,76.1
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,58.3
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,0.43
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,2.18
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,11.5
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,19.25
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,13.74
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
183174,Taxiway Petrol Station,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.3
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,9.8
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,16.46
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,12.9
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,31.4
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,42.3
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,72.9
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,57.9
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,0.87
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,5.2
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,5.9
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,23.9
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,9.94
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,17.33
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,13.69
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,32.9
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
183174,Taxiway Petrol Station,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.65
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.62
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.83
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,18.15
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,13.43
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,31.0
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,50.7
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,80.2
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,1.02
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,24.0
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,11.74
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,19.17
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,14.23
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,33.2
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
183174,Taxiway Petrol Station,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.76
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,11.71
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,18.46
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,13.22
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,33.7
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,50.4
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,81.2
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,0.26
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,1.18
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,5.3
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,6.7
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,24.1
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
