Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.97
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,19.64
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,13.99
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,36.4
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
183174,Taxiway Petrol Station,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.76
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.63
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,13.66
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,19.9
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,16.26
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,30.5
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,58.0
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,85.8
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,71.2
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,0.42
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,2.17
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,0.88
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,24.3
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,14.09
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,22.07
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,17.14
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,35.8
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,59.7
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
183174,Taxiway Petrol Station,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,6.23
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,16.92
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,24.75
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,18.84
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,33.8
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,72.1
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,106.9
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,82.1
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.29
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,1.86
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,0.9
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,8.0
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,10.0
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,24.4
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,17.09
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,26.61
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,19.74
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,39.3
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
183174,Taxiway Petrol Station,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.7
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.89
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.59
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,13.38
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,20.52
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,17.43
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,29.2
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,58.9
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,91.1
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,78.1
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,0.17
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,0.94
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,8.2
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,10.4
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,5.1
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,24.5
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,13.55
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,22.45
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,18.37
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,33.3
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,100.4
183174,Taxiway Petrol Station,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,81.9
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.14
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.94
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.49
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,9.62
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,12.08
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,11.35
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,18.8
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,41.3
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,54.8
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,50.1
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,0.42
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,1.81
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,1.63
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,7.0
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,24.6
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,10.04
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,12.98
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,22.2
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
183174,Taxiway Petrol Station,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.37
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.33
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.24
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,9.21
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,12.51
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,10.19
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,39.5
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,46.9
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.7
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,0.21
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,1.3
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,1.25
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,6.4
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,7.3
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,24.7
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,13.81
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,11.44
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
183174,Taxiway Petrol Station,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.58
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,8.72
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,12.91
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,23.8
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,37.5
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,58.1
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.57
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,1.06
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,1.2
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,5.8
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,24.8
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,8.84
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,13.98
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,10.8
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,26.3
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
183174,Taxiway Petrol Station,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.95
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,13.37
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,11.36
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,44.1
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,60.9
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,54.2
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,1.33
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,0.83
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,6.6
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,4.7
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,24.9
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,10.3
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,14.69
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,12.19
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,26.1
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
183174,Taxiway Petrol Station,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.77
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.7
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.41
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,9.74
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,13.75
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,11.25
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,25.1
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,42.5
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,62.3
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,1.93
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,8.4
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,1.7
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,10.5
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,25.0
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.1
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,10.01
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,15.67
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
183174,Taxiway Petrol Station,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.4
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,9.54
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,12.76
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,10.02
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,23.1
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,41.4
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,59.5
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,46.6
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,0.22
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,25.1
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,9.75
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,14.86
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,10.75
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,30.0
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
183174,Taxiway Petrol Station,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,5.61
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,9.21
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,12.03
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,10.64
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,20.9
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,49.7
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.38
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,0.3
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,10.1
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,25.2
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,9.51
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,11.4
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
183174,Taxiway Petrol Station,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.01
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.94
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,10.27
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,13.9
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,12.25
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,21.3
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,44.9
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,63.4
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,56.4
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,2.02
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,8.8
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,25.4
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,10.42
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,15.92
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,13.04
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,26.8
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
183174,Taxiway Petrol Station,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.54
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.97
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.22
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,10.24
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,14.55
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,12.28
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,24.8
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,66.2
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,56.7
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.28
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,0.27
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,1.82
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,7.8
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,1.6
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,9.8
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,25.5
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,10.5
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,16.37
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,13.07
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,75.3
183174,Taxiway Petrol Station,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.87
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.67
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,9.92
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,14.46
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,11.86
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,26.0
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,42.8
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,65.7
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,54.6
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.49
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,0.41
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,0.77
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,9.3
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,25.6
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.16
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,10.33
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,16.5
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,12.63
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,31.3
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
183174,Taxiway Petrol Station,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.6
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.31
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.97
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,9.42
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,13.91
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,11.72
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,24.1
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,40.3
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,61.3
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,52.8
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,2.06
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,10.7
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,25.8
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,9.56
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,15.97
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,12.5
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,29.4
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
183174,Taxiway Petrol Station,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.87
