Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.72
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,8.72
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,14.06
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,11.83
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,26.5
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,37.3
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,62.6
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,52.6
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.5
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,0.15
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,2.09
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,9.0
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,11.1
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,25.9
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,8.87
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,16.15
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,12.61
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,32.1
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
183174,Taxiway Petrol Station,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.35
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.02
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,7.97
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,11.68
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,9.99
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,23.4
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,53.3
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,44.6
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,0.38
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,1.77
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,0.73
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,8.3
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.0
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,8.36
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,13.45
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,10.73
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,28.2
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
183174,Taxiway Petrol Station,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,4.37
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.17
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,9.04
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,11.76
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,11.02
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,18.3
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,38.7
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,53.1
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,48.7
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.46
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,0.14
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,2.04
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,0.82
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,8.6
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,10.9
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,4.8
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,26.1
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,9.18
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,13.8
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,11.84
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,23.5
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
183174,Taxiway Petrol Station,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.9
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.59
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.68
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,9.35
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,11.59
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,19.7
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,40.2
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,53.0
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,47.0
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.25
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,0.13
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,1.87
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,0.79
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,7.9
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,1.4
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.3
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.93
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,9.49
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,13.45
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,11.14
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,24.7
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,62.0
183174,Taxiway Petrol Station,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,5.12
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.39
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,9.09
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,12.09
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,22.8
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,39.8
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,55.6
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,43.5
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.47
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,0.49
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,2.15
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,0.76
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,9.5
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,11.4
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,4.5
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,26.4
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.58
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,9.58
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,14.24
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,10.34
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,29.6
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
183174,Taxiway Petrol Station,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.42
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,4.1
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.67
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,8.43
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,11.19
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,9.38
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,22.0
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,36.3
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,50.8
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,43.1
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.27
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,0.16
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,1.76
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,0.78
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,7.6
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,1.5
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,9.6
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,4.6
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,26.5
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,8.59
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,12.95
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,10.16
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,26.6
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
183174,Taxiway Petrol Station,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
